Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.5
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,62.5
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.75
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.45
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.33
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.14
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,244.61
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,241.59
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,243.16
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,83.25
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,42.5
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,48.5
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,53.25
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,73.62
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,59.5
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82983
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91073
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93524
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Max),A,33.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,131.06
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,103.37
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03584
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20122
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.20113
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.44
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-129.63
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,59.94
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07353
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09749
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24663
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89746
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9004200000000001
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84955
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,71.88
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,63.5
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.31
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,242.66
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.62
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.08
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,93.25
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,39.62
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,44.12
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,81.62
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,50.12
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,67.5
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.12
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83862
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89917
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95874
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.44
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,161.06
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04729
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11693
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.21523
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.25
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-83.37
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.19
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0836
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08415
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25588
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92029
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88421
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8665799999999999
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Min),A,39.88
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.62
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.33
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.66
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.72
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,247.02
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.39
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.48
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,76.62
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,68.62
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,47.88
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,44.62
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,64.38
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,47.75
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.56
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81048
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90561
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9632
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,164.31
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0407
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1075
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.21141
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,143.19
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,178.25
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,43.62
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08174
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09548
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29714
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92499
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90304
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88785
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.88
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.64
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.5
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.92
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.97
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,244.38
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.27
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,105.25
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,56.62
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,46.25
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,43.62
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,65.75
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,49.25
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,36.75
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,67.38
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,42.62
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.31
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88013
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91861
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97806
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,10.88
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,157.31
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02058
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11653
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.1353
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Max),A,39.38
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.44
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.94
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.44
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07091
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09245
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29461
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
