Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87292
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90103
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8790899999999999
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,76.38
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,74.25
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,69.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.55
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,246.09
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.8
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.39
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.36
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.94
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,105.88
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,81.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,45.62
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,83.88
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,47.75
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,37.38
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,75.5
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,44.38
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90539
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92697
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98724
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.87
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,115.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01961
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25518
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.2202
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Max),A,45.38
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-179.5
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,51.19
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06581000000000001
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11983
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2394
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8370000000000001
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93103
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8744799999999999
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Min),A,52.88
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,70.75
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.38
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.14
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.84
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.05
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.14
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.59
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.48
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,126.75
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,65.25
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,46.88
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,80.5
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,56.75
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,38.38
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,61.5
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,44.62
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91235
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92322
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9744
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Max),A,37.75
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-76.44
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,22.19
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,127.75
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0461
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31752
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.41292
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.12
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,106.31
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,72.62
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09761
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14394
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16194
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91165
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95572
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87613
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Min),A,44.88
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,79.75
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.12
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,99.5
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.12
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,71.5
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.3
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.73
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.73
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.73
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.3
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.27
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,102.62
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,40.62
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,84.5
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,44.88
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,56.88
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,107.62
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,78.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,41.5
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93582
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93472
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94803
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Max),A,39.75
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,108.56
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.56
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04982
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21077
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.22313
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Max),A,41.38
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,51.62
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-133.87
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,69.56
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08052000000000001
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11998
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23284
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88492
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92248
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87256
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Min),A,40.5
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,60.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.25
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.44
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.3
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.84
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.83
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.36
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.09
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,112.5
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,36.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,54.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,39.88
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,47.75
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,76.38
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,56.38
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,53.12
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,26.5
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9205
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93191
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94736
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-53.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,116.38
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0385
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26409
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.26186
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
