Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.44
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.56
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,49.62
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06883
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12474
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2098
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86203
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92932
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8474700000000001
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Min),A,55.88
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.25
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,76.5
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.12
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.33
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.38
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.5
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.58
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,243.2
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.12
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,94.38
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,55.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,47.5
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,87.25
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,56.88
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95435
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92395
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95074
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-51.25
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,108.06
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06352000000000001
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2415
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14272
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-112.87
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,135.37
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.94
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06682
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12175
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23867
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86825
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92911
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8878799999999999
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Min),A,47.25
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,73.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,81.75
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,70.75
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.34
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.41
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.7
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.64
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.28
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,108.75
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,35.62
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,78.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,42.75
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,47.62
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,89.12
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,56.75
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,76.75
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,40.25
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.19
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97317
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91684
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95709
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Max),A,52.62
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-81.94
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.94
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,114.81
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11403
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13332
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.21004
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.5
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,74.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0782
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13582
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21721
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8619100000000001
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92474
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8911100000000001
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Min),A,44.5
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,62.62
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.25
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.62
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.48
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.36
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.5
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,242.48
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.86
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,132.25
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,35.62
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,40.75
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,92.12
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,48.38
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,46.5
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,71.88
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,56.88
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,57.12
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.93
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.62
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97055
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90488
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95178
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,64.31
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,100.69
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10829
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14052
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25475
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.88
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,150.81
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,59.87
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08544
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11931
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19295
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90878
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9342
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88589
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Min),A,41.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.62
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,61.25
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.95
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.73
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.02
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.75
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.53
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.23
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,109.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,36.62
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,79.88
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,47.12
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,75.62
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,55.75
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,66.75
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.19
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95813
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92779
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93256
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
