Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.06
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,151.19
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07982
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27639
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.35009
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Max),A,41.25
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.38
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.06
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,77.75
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09319
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1418
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13932999999999998
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91299
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94418
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8776200000000001
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Min),A,52.75
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.88
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,76.38
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.47
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.44
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.59
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.62
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,242.05
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.23
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,111.38
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,37.75
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,62.75
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,49.38
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,48.75
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,92.12
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,61.12
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91434
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93576
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93814
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,132.44
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,124.25
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04488
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24758
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.24959
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.88
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-90.62
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,33.13
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08431
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1426
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18077
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.879
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94177
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8992899999999999
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Min),A,46.75
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,65.62
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.38
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.78
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.75
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.06
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.03
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.36
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.62
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,86.88
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,53.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,46.62
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,78.5
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,61.88
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,54.25
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,41.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97519
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9314
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95071
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.56
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,96.56
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06035
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24688
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.22325
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,36.06
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.88
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.06
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07677
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15172
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18575
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8741399999999999
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94217
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90472
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Min),A,60.38
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,72.75
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,90.75
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.38
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,73.62
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.47
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.25
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.56
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.34
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,242.02
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.69
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,84.12
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,39.88
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,84.88
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,44.25
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,45.75
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,96.38
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,64.12
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,78.88
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,42.38
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92648
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8924799999999999
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95599
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Max),A,47.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-53.12
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,71.62
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,116.94
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.049
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27236
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.24144
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,115.75
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,66.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07701000000000001
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15041
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16124000000000002
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8707299999999999
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94263
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89889
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Min),A,54.88
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,74.38
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.38
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.19
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.14
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.84
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.2
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.42
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.66
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,132.88
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,39.88
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,78.88
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,40.62
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,44.62
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,81.12
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,61.62
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,34.88
