Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,69.5
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.75
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8858
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91009
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95618
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-115.31
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,30.25
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,116.18
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0276
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35314
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.33889
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,151.25
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,74.25
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09566
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18071
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.09529
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91604
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96374
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91852
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Min),A,67.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.12
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,88.25
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.75
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.25
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.62
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.47
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.52
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.23
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.25
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,101.12
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,44.62
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,61.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,44.38
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,50.75
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,95.62
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,72.12
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,34.75
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,60.62
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.62
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8922700000000001
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89236
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91501
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,31.06
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,25.62
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,138.19
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05064
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20275
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.23311
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Max),A,38.62
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,71.31
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,142.44
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,87.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11015
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15285
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14952
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95126
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95386
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93741
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Min),A,47.12
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Max),A,32.12
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,89.12
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.12
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,45.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,104.75
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,72.88
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.2
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.14
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.42
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.11
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.14
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,242.88
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,109.75
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,43.62
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,92.75
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,52.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,110.75
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,77.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,48.88
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90237
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.944
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92526
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-57.19
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.44
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,95.62
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04088
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27919
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.26714
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.06
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.38
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,61.63
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10149
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16756
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13027
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9313
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95908
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92728
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Min),A,46.75
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,68.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.75
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,102.38
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,83.12
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.34
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.09
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.45
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.05
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.95
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.55
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,69.25
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,71.88
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,47.25
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,57.62
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,116.88
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,71.38
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,88.38
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,46.62
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.12
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92111
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97021
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94202
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-127.37
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,100.56
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01994
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41607
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.18398
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.31
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,172.38
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,60.94
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10994
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20439
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12941
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91751
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96857
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94412
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Min),A,62.88
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,95.75
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.25
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,66.88
