Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.12
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.05
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.36
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.27
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.67
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.77
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,117.88
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,55.25
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,53.62
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,65.25
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,112.62
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,89.88
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,43.62
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,77.38
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,53.88
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93173
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95428
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91693
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Max),A,56.25
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-118.88
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,103.25
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01366
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32015
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.00264
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Max),A,58.25
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,140.18
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,170.62
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.31
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10188
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20568000000000008
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19326
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9001399999999999
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96744
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9592
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Min),A,64.25
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Max),A,44.75
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.75
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,95.25
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.5
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,67.88
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.28
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.7
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.14
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.55
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.28
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,156.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,49.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,67.75
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,39.88
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,56.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,110.62
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,78.12
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,44.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,80.38
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,58.75
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95795
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94199
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92383
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,134.31
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.37
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,59.75
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07027
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2705
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14598
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,41.87
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.31
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11116
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17214000000000002
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14531
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94037
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9624
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95358
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Min),A,62.38
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Max),A,36.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,59.88
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.75
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,46.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,92.38
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,64.5
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.12
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.2
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.17
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.2
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.66
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.95
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.88
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,126.38
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,42.38
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,43.25
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,81.12
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,55.62
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,53.5
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,112.12
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,76.88
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,69.62
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,55.25
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97717
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97601
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94659
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,10.62
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-64.94
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,113.25
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0855
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39556
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.26485
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Max),A,37.12
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.81
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,171.32
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.69
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11955
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1996
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08394
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92029
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97046
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9422
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Min),A,63.5
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Max),A,45.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.38
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,99.12
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.62
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,61.5
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.31
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.52
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.69
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.14
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.09
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,114.88
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,49.75
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,74.88
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,54.12
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,68.75
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,116.5
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,80.25
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.63
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94974
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96335
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97989
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,130.75
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.19
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,67.94
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07689
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3478
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.34777
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,164.62
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.94
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12053
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18291
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07076
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
