Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9314
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96158
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93051
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Min),A,72.75
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Max),A,41.38
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.38
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,49.38
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,102.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.75
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.31
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.48
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.5
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.62
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.97
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.81
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,86.12
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,46.5
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,39.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,73.25
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,55.25
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,56.88
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,121.75
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,80.25
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,67.88
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,49.5
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96402
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9382
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99353
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-109.5
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,126.44
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08586
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43932
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.45983
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.75
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,88.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13167
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.23311
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.01463
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92944
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97607
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92413
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Min),A,81.75
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Max),A,53.5
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.75
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.38
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,59.25
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,103.38
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.88
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,58.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.02
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.88
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.94
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.83
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.55
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.47
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,22.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,34.75
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,120.25
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,53.25
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,87.12
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,66.5
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,118.25
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,91.25
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,76.25
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,52.25
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97073
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9407
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98828
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Max),A,54.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-93.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,111.87
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06609
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.48663
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25411
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,1.12
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,36.5
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,173.94
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,70.25
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15166
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.26979000000000003
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05171
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94287
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98022
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96484
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Min),A,79.5
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Max),A,57.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,63.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.75
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,69.62
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,114.12
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,96.5
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,79.12
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.62
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.12
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.53
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.86
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.12
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.86
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.8
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,25.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,158.88
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,56.88
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,84.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,84.62
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,129.62
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,106.38
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,43.12
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,123.75
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,68.62
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99448
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96912
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95367
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-138.19
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.94
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,91.31
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13988
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34566
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.2174
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,74.69
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,173.38
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,67.25
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12367
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20598
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.09749
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92685
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96701
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93783
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Min),A,69.62
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.88
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,49.62
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,100.75
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.38
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,76.88
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.44
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.27
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.73
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.27
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.25
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,98.38
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,45.75
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,41.88
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,90.25
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,64.25
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,60.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,115.38
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,85.88
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,93.12
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,52.75
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99191
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93152
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93027
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,13.25
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-125.31
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,110.06
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13555
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13771
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.06209
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
