Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.06
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,56.75
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10466
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15184
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18059
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93146
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94449
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92844
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Min),A,42.38
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,71.5
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,73.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,64.25
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.5
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.31
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.81
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.7
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,241.47
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.09
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,118.25
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,42.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,85.12
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,60.12
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,44.88
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,88.62
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,70.75
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,49.38
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.44
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96417
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91077
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95941
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Max),A,41.38
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,42.19
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-179.87
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11754
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25686
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.53906
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Max),A,44.25
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,104.93
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,88.37
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1328
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16912
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00038
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94577
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96585
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90295
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Min),A,53.25
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,88.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.75
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,96.88
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.12
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,71.88
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.78
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.38
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.95
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.94
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.36
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,126.12
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,42.62
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,41.88
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,112.38
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,64.62
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,43.75
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,104.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,71.38
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,78.25
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95499
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90854
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96066
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-154.5
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,62.37
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,176.31
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0656
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25902
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.37911
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Max),A,39.38
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,80.31
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-67.56
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.25
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09505
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15925999999999998
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06569
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8697799999999999
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95898
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90533
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Min),A,51.25
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.5
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,76.25
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.12
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.94
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.05
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.92
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,241.33
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.48
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,114.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,41.5
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,73.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,48.62
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,43.62
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,84.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,63.38
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,64.88
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,40.88
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96704
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92413
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97095
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Max),A,56.88
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-63.13
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.62
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.041
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31792
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14739000000000002
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Max),A,52.62
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-116.62
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.81
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,68.44
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09932
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18932
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12514
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8501299999999999
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95593
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94257
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Min),A,72.5
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Max),A,42.62
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,96.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.62
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.5
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.56
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.83
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,242.16
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.78
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,240.91
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.19
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,143.5
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,46.5
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,64.88
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,43.88
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,43.62
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,104.12
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,71.75
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,35.25
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,76.12
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,50.88
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.87
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97314
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.961
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98798
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-84.0
