Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.56
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,80.63
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00285
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27544
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.02483
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.87
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.5
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.5
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09599
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15883
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20836
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87146
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94656
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95801
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Min),A,49.62
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Max),A,35.62
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,74.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,91.5
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,80.75
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.64
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.16
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.38
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.45
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,240.81
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.56
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,102.75
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,50.75
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,86.25
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,46.75
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,45.25
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,134.12
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,77.88
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,43.75
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,107.75
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,67.12
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.94
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96851
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9104
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98334
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Max),A,39.38
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.44
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,73.12
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04918
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08077000000000001
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.02193
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-157.37
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.56
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09566
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13810999999999998
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2191
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88476
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92215
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93964
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Min),A,47.25
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,72.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,68.12
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,66.38
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.22
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.45
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,243.42
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.73
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.42
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.97
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,104.88
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,85.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,51.12
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,47.12
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,76.62
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,56.38
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,92.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98544
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92517
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98734
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Max),A,72.12
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,12.38
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.06
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.75
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,61.13
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.057970000000000015
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12288
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14626
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Max),A,74.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.75
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,153.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,40.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1046
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14772000000000002
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16512000000000002
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91174
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93567
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93069
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Min),A,52.12
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,63.5
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,82.75
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.25
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.5
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.28
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.19
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,243.42
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.41
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.19
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.84
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,195.25
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,42.5
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,94.12
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,57.12
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,46.75
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,103.5
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,62.12
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,37.12
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,81.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,58.75
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.81
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96344
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92288
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98547
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Max),A,70.25
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.56
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,121.31
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07802
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12316
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.42367
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Max),A,54.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.06
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.94
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,89.69
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11479
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12993
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07362
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94662
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94491
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9155
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Min),A,46.62
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,74.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.88
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,71.62
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.25
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.34
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.36
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.5
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.86
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.3
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.22
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,136.75
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,86.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,65.75
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,45.25
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,81.5
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,58.62
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,91.38
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,53.38
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
