Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87674
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90509
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99344
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Max),A,60.5
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,124.19
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,148.94
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,175.37
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.011
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20049
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.39825
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Max),A,59.5
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.19
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-118.75
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.94
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08064
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14287
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08547
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8995299999999999
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93838
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85196
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Min),A,48.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,67.75
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.47
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.61
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.64
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.86
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.19
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.47
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,163.5
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,66.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,44.25
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,44.25
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,89.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,58.38
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,62.75
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,45.75
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.94
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91324
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95941
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96921
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Max),A,49.62
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-60.44
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,145.12
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00966
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4237
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.44381
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Max),A,42.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,42.12
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-136.56
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,80.19
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09441
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16435
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.03377
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88833
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95373
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8287899999999999
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Min),A,54.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Max),A,37.75
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,74.5
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.62
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.98
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.23
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,242.77
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.83
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,122.88
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,52.75
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,57.12
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,41.75
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,50.25
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,129.12
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,77.88
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,54.75
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94372
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95538
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98376
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,16.38
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.25
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-125.88
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,123.88
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02428
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.51095
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.4804
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,41.44
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.37
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,91.56
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0876
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20037
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00691
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.31
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8281799999999999
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9718
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82821
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Min),A,75.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,70.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.62
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,103.88
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.12
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,61.38
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.94
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.45
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.98
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.33
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,242.05
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.12
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,113.38
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,59.75
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,79.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,58.25
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,143.25
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,84.62
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,71.25
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94199
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94156
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95111
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-131.56
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.5
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,138.25
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02312
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43709
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.38503
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.37
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,173.19
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,72.5
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07185
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18694
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.04399
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82388
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96979
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86569
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Min),A,58.12
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Max),A,40.88
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,46.62
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,77.38
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.25
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.66
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.31
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.67
