Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.16
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.41
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,135.12
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,49.62
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,55.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,56.38
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,97.5
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,67.25
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.81
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95245
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94568
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9949
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Max),A,59.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,15.62
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.25
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,110.19
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0009
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38366
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.4027
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.69
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,157.06
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.44
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07387
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1852
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05599
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83011
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96954
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86508
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Min),A,65.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,61.62
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.38
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,90.75
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.88
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.88
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.16
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.86
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.94
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.98
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.7
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.67
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,138.38
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,46.25
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,68.12
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,53.25
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,116.5
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,84.38
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.06
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94391
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9744
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97818
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Min),A,10.12
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.38
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-104.5
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.94
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,149.44
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02004
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4976100000000001
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.31361999999999995
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.94
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.44
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,95.5
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07472000000000001
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19567
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07259
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78173
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8833
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Min),A,56.5
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,52.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,75.75
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.38
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.97
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.73
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.61
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.86
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.58
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.53
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,38.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,94.38
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,60.88
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,45.75
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,61.12
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,117.5
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,69.62
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,43.88
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.37
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95279
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93344
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97458
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-96.5
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,90.19
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03752
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25429
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.02745
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,61.06
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,162.19
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,74.75
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06529
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17021
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19588
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75357
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95666
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93088
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Min),A,55.38
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Max),A,37.25
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,73.12
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,53.62
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.92
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.8
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.92
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.55
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.78
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,112.12
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,50.12
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,45.5
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,82.12
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,60.12
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,38.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,65.75
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,47.62
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8855
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93933
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97284
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-91.81
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.69
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,91.12
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00233
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.118
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.18581
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.44
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,149.31
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,70.69
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03636
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10488
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28777
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.19
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
