Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70416
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8757299999999999
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9082
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Min),A,43.62
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.38
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,60.62
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.16
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.25
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.98
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.23
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.78
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.81
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,85.88
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,64.62
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,66.12
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90637
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93396
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97641
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-66.88
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,99.56
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01375
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06178
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.11711
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Max),A,35.62
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-99.44
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.31
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.06
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03658
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10335
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26641
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76379
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87231
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88492
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.03
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.14
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.62
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.64
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,95.38
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,16.75
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,53.75
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93661
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94385
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97815
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-63.44
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.37
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,110.87
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03429
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18813
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.11644000000000004
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Max),A,48.5
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,41.75
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,164.81
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,40.56
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06786
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13518
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18529
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.19
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85913
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93396
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89328
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Min),A,40.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.5
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.89
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.7
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.02
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.91
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.55
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.25
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,126.38
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,52.75
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,37.88
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,73.75
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,52.88
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,60.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90634
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92789
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97543
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Max),A,36.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-59.56
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.62
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,179.19
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01335
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00218
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20369
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,44.88
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-59.81
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,78.44
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0446
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0829
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29836
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81518
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8255
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9097
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,69.88
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,65.38
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,64.38
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.95
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.11
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.53
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.38
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.75
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.73
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,90.25
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,73.75
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,31.88
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,72.75
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,68.75
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88687
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93725
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94989
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.5
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,32.43
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00777
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12496
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.15087
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,119.25
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-177.13
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.81
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
