Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04472
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11449
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27095
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75866
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85715
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90353
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Min),A,46.62
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,60.88
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,49.5
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.17
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.95
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.55
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.28
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.69
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.56
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,78.62
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,69.38
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,43.38
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,55.5
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,39.62
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.81
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82831
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92648
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92871
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Max),A,47.38
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-87.81
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,83.06
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.006670000000000001
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05608
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31823
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Max),A,49.5
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.87
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,163.44
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,64.37
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03896
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09322
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3182
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77881
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84125
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91968
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Min),A,36.75
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.53
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.86
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.38
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.33
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.44
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.67
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,128.75
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,57.25
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,62.75
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83157
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93442
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93246
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Max),A,57.62
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-141.44
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.25
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,39.57
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00194
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02483
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35183000000000003
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Max),A,58.25
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.75
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,175.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.81
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04137
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08872999999999999
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33013000000000003
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.81
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84814
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8185100000000001
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91165
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Min),A,39.25
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,66.12
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.38
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.55
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.95
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.31
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.88
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.64
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,153.62
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,55.25
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,60.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,72.5
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.94
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92316
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93597
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94495
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Max),A,42.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.38
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,32.75
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02171
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02864
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3948
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,151.37
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.56
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04698
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08309
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35671
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88455
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7753
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9147
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Min),A,38.62
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.73
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,246.06
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.66
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.81
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.72
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.3
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,105.62
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,66.88
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,61.75
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,43.75
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98614
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94809
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97226
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Max),A,35.12
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.25
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-74.19
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,153.75
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-75.38
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
