Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05126
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02077
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41558
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.56
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-128.56
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05504
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08846
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35497
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.5
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90332
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8569899999999999
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94232
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Min),A,49.62
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,78.12
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,85.62
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,102.88
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.62
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.59
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.36
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.77
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,97.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,90.5
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,92.75
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,42.38
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,113.5
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,55.38
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.25
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92016
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94098
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94556
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-167.5
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.88
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00954
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00215
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5250199999999999
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-132.69
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.19
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.5
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04186
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08732999999999999
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39535
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82315
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83404
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95084
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Min),A,56.88
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,69.38
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.25
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.86
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.88
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.3
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.36
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.33
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.56
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,84.25
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,42.62
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,52.12
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,74.25
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,51.88
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93857
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92609
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95569
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.19
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.44
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.5
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01671
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05083
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40697
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,108.5
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,179.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.94
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02123
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0978
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35317
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.31
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.87
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62115
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8425600000000001
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93033
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Min),A,44.25
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.03
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.72
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.08
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.88
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.66
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.41
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,77.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,53.88
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,58.75
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,43.5
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86062
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95236
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96658
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Max),A,63.38
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.38
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.75
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,51.19
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03941
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04891
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5652699999999999
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Max),A,64.5
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-88.75
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,80.5
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,58.19
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01234
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09837
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40609
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-65.69
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4441100000000001
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8407600000000001
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9563
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Min),A,51.38
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.12
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,84.88
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.47
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.81
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.75
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.06
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.17
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.36
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,161.75
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,61.38
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,68.62
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,90.62
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,52.75
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
