Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85992
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95221
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94903
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Max),A,56.88
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,11.88
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,59.31
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.31
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,41.31
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01045
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05629
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43951
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Max),A,58.38
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.69
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,179.75
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.31
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02058
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10063
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35921
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-57.13
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51791
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83001
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9404
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Min),A,53.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,62.38
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.41
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.52
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.62
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.73
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.95
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.22
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,157.5
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,54.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,69.25
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,68.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.31
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81875
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91989
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93591
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-103.56
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.82
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,75.38
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01433
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1794
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27364
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Max),A,42.62
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,106.87
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,66.44
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03072
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11922
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29693
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.13
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67684
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90488
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94937
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Min),A,44.75
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,59.62
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,58.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.56
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.33
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.27
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.56
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,242.8
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.19
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,126.38
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,67.5
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,42.75
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,36.88
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,69.38
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,43.38
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.69
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7702899999999999
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93219
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91028
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Max),A,76.12
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.63
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.06
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,84.13
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0359
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21166
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40664
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Max),A,77.62
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.12
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,167.94
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,82.44
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0294
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12132
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34835
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.69
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57998
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90661
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96899
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Min),A,54.88
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Max),A,41.25
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,55.25
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.62
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.14
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.33
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.33
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.81
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.92
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,202.38
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,46.88
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,16.12
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,71.5
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,22.62
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,85.12
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,47.75
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,39.12
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,81.88
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.62
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8898299999999999
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93213
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93582
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-113.63
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.31
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,63.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0182
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13380999999999998
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23247
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,44.44
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.19
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.94
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03917
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10793
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2921
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.56
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7602800000000001
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88269
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94376
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Min),A,49.38
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.58
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.56
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.78
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.05
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.5
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
