Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,64.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,63.5
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,42.88
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,58.25
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,44.12
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86667
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92752
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92105
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-97.19
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.31
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,69.69
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.004529999999999999
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11958
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21743
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,91.12
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-85.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.56
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03102
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10903
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28267
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.13
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6217600000000001
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8841200000000001
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93564
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Min),A,43.38
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Max),A,31.5
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,77.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,74.38
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.42
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.27
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.61
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.52
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.45
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.06
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,82.88
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,67.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,83.5
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,78.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93875
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92151
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95386
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Max),A,51.88
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-94.69
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-133.75
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.88
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04134
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06307
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.08800000000000001
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Max),A,51.75
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,158.81
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-130.06
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,33.44
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03874
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1202
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24642
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74612
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90823
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91919
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Min),A,41.12
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.25
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.59
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.83
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.05
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.03
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.95
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.86
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,129.62
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,31.88
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,15.5
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,64.12
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,75.88
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,58.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96509
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93045
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8549200000000001
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Max),A,66.25
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,10.62
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-68.06
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,32.63
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,130.44
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10158
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0707
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14887999999999998
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Max),A,70.38
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.38
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.31
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,157.31
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,87.37
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.053570000000000007
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10878
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16762
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Max),A,21.12
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8233600000000001
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92044
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9002399999999999
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Min),A,40.5
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.7
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.78
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.52
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.97
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.86
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.89
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,175.38
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,72.5
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,74.75
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,44.62
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,69.25
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.75
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84964
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92871
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82431
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.56
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,143.38
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-139.81
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05577000000000002
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20275
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.30288000000000004
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Max),A,42.38
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.88
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-118.62
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,64.31
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0681
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12087
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12575
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89487
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94629
