Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8985299999999999
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Min),A,53.75
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Max),A,28.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,53.75
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,74.75
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.48
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.94
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.22
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.33
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,116.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,62.12
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,40.12
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,82.62
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,50.88
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,60.5
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.56
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86236
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93231
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92813
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Max),A,57.75
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,159.57
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,96.56
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03865
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33425
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.32238
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Max),A,57.75
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,48.56
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,179.13
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,69.12
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07543
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17263
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06172
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.81
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8563200000000001
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96365
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86734
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Min),A,65.75
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,91.62
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.88
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.09
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.45
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.22
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.2
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.17
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,154.88
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,41.75
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,67.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,101.12
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,61.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.87
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84009
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93173
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98285
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Max),A,42.62
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,11.25
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,122.25
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,155.63
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01656
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33727
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.18666
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,77.12
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,171.94
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,86.37
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07195
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16832
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14229
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84225
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94974
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8768299999999999
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Min),A,57.12
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.12
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,76.38
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.38
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.05
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.23
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.22
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.53
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.23
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.28
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,122.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,44.25
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,62.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,46.38
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,84.62
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,63.62
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,65.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,43.5
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.75
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.69
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8220200000000001
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9198
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8926700000000001
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-61.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,113.69
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01888
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2557
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.14351
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-141.38
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,64.75
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05324
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13021
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26107
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74298
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90753
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91833
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Min),A,48.88
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Max),A,35.12
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.75
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,75.25
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,83.38
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.98
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.27
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.84
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.06
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.78
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,62.25
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,14.25
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,58.38
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,44.75
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,82.75
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,53.12
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,87.12
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.31
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8818299999999999
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90344
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8973399999999999
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-81.06
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,103.19
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02275
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20665
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.19747
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Max),A,41.75
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,91.06
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-153.5
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,78.63
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05681
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13582
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27605
