Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-65.25
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52612
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91794
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93359
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Min),A,61.12
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,56.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,62.5
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,70.88
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.48
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.78
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.78
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.8
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.08
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.55
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,114.75
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,44.38
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,12.5
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,79.25
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,26.75
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,40.88
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,70.12
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,52.12
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,87.12
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,46.88
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.94
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89261
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91354
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8291299999999999
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-85.94
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-106.63
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.06
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00386
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23464
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.03899
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.5
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.38
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06169
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13692
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21749
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79577
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92389
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92169
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Min),A,56.62
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,70.25
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,81.5
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.48
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.78
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.75
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.17
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.64
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.48
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,94.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,67.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,78.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,53.88
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,85.88
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,39.25
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.06
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84283
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94592
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96915
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,12.62
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-120.5
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,119.25
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05882
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23391
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21718
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Max),A,37.38
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.87
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.75
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,74.88
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02992
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13021
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29705
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.38589
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.897
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9451
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Min),A,67.75
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Max),A,41.38
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,69.62
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.39
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.88
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.02
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.08
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.94
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.59
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,98.12
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,52.75
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,10.38
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,45.38
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,79.5
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,50.62
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,65.5
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,50.62
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.62
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8594
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93906
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94003
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,13.25
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,108.63
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.56
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,55.81
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01939
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22579
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.08812
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Max),A,49.12
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.88
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,49.19
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,63.87
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04973
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13121
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24697
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84457
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90893
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94223
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Min),A,50.62
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,66.62
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.12
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.31
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.38
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.14
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.83
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,241.78
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.77
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,131.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,42.38
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,52.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,97.75
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,55.38
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,67.5
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.43
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76242
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92251
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8337700000000001
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-87.87
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.25
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0049
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27385
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10011
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
