Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.81
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,151.13
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,83.56
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.057720000000000014
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15328
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17515999999999998
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8012100000000001
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93051
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86703
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Min),A,53.5
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,56.88
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,75.88
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,69.88
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.92
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.64
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.27
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.89
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.41
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.75
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,105.12
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,42.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,14.38
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,58.25
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,38.75
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,85.88
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,57.75
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,72.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.37
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.31
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8258
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90497
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87216
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,113.69
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00941
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1968
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10964000000000004
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,117.12
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,144.12
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,81.37
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04164
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13384
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18221
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79071
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90802
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8511299999999999
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Min),A,51.88
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,71.5
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.66
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.66
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.03
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.8
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.55
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.7
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,80.12
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,13.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,79.75
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,49.75
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.19
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85431
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87631
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96023
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.13
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,88.31
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00499
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34371
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.3034
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,84.56
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-130.06
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,62.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.051620000000000006
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16518
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.09822
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80883
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95578
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8580899999999999
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Min),A,62.75
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,79.62
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.25
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.89
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.5
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.47
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.55
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.05
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.11
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,131.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,43.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,57.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,45.12
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,88.38
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,59.88
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,50.38
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.12
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96246
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8720700000000001
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95648
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-111.07
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,31.63
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,109.87
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02675
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20723000000000005
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0815
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,131.13
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,143.12
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,64.5
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04125
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14229
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.196
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.31
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75579
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9382
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9002100000000001
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Min),A,48.25
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,63.12
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.91
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.33
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,242.89
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.56
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,241.58
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.27
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,92.88
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,37.88
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,70.12
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,53.12
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,58.5
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,39.62
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95352
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93033
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93893
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
