Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-70.75
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.06
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,82.56
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02739
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27572
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07829
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,164.94
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,56.31
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06096
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16182
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19173
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.75
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78445
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95517
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9248
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Min),A,55.75
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Max),A,36.12
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,71.75
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.12
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,63.12
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.86
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.52
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.23
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.58
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.03
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.23
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,75.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,39.88
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,48.25
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,80.12
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,62.62
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,74.12
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93539
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95492
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94788
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-143.94
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,79.06
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00047
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28258
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.01994
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,102.63
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,39.69
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04042
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14820999999999998
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23052
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.75
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68704
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94022
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92511
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Min),A,62.25
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,77.88
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.88
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.75
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.73
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.88
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.72
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.98
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,241.52
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.58
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,137.75
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,44.88
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,102.38
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,59.25
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,60.5
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,43.38
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95819
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95444
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94659
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Max),A,50.5
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-112.63
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,117.62
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00719
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29506
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.00719
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.94
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,150.75
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,100.69
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04778
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14891
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22969
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.81
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7325699999999999
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92316
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92642
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Min),A,74.38
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,90.12
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.25
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,78.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.08
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.23
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,240.98
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.58
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,143.88
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,44.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,62.88
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,27.5
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,103.5
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,82.25
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92676
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94821
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97876
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Max),A,53.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-106.31
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,91.88
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00023
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38421
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.18474
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Max),A,54.62
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,127.19
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,132.69
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,75.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06078
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17818
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15145
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.63
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78293
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9429
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88861
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Min),A,65.62
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.38
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,80.75
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.81
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.92
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,243.11
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.19
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.47
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.56
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,143.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,46.62
