Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,57.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,50.75
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,89.25
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,68.12
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,57.38
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,40.62
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.62
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95773
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95816
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96658
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Max),A,39.75
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-118.88
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,107.06
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0014199999999999998
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37053
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.00545
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,161.81
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,63.57
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.062179999999999985
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16677
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2224
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.62
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7359600000000001
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93271
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92902
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Min),A,65.5
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Max),A,45.12
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,81.38
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,65.75
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.94
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.78
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.28
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.27
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.67
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.52
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,102.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,50.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,44.12
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,90.62
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,69.75
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,79.62
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,49.5
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.62
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97406
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9541
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95373
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Max),A,47.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-45.88
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,110.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06667000000000001
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19115
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07549
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,66.44
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-176.93
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,69.06
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06044
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12538
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22402
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8165
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90185
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91025
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Min),A,58.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,78.62
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.72
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.94
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.22
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.44
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.55
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.58
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,139.5
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,59.75
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,38.12
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,86.75
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,54.88
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,58.62
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,40.25
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.94
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95138
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95059
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91537
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Max),A,59.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-145.94
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.25
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,105.87
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04427
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14049
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.01393
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Max),A,60.38
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,124.12
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,111.31
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,57.75
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05995
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11092
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25975
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88223
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89294
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90726
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Min),A,39.5
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,60.5
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.88
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.11
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.66
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.58
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.59
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.94
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,146.62
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,36.62
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,41.12
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,68.5
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,69.5
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.31
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93707
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8897700000000001
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95752
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-68.18
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,128.56
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0396
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12575
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0548
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,34.63
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,85.06
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06227000000000001
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09651
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2604
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90143
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8983700000000001
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91061
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Min),A,41.75
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Max),A,25.62
