Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.38
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,57.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.88
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.81
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.42
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.5
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.83
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.8
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,66.12
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,56.75
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,73.5
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,48.75
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,63.5
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.69
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97305
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8517100000000001
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95074
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Max),A,62.75
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.31
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,84.56
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0511
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06755
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.035480000000000005
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Max),A,68.12
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,176.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,136.56
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.75
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05379
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09346
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27773000000000003
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8725299999999999
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.879
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8959600000000001
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Min),A,43.75
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,60.5
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.02
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.83
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.69
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.12
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.12
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.72
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,181.25
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,69.75
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,90.62
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,42.62
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,59.88
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97247
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91437
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9339
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-78.56
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.25
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,127.75
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06105
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16480999999999998
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.23857
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,89.81
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,80.5
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05776
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10652
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22152
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8798799999999999
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90799
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8423700000000001
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Min),A,41.88
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,67.5
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,75.12
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.62
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,66.5
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.2
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.72
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.62
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.34
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.22
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.72
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,59.75
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,26.88
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,75.5
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,82.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,70.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.81
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8670899999999999
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94458
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93216
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-151.19
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,34.69
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,114.38
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0389
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26552
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.40929
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.94
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,165.25
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,39.44
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06663999999999999
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12432
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16066
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88602
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94394
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80429
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Min),A,51.25
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.62
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,86.62
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,62.12
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.81
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,245.44
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.64
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.77
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.39
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,244.61
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,77.38
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,16.75
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,63.75
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,42.12
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,93.25
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,66.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,30.44
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89551
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93625
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96579
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-151.56
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.69
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,133.19
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08739
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26204
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.47332
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Max),A,51.12
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,78.06
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.87
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,61.75
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09889
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15337
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11708
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
