Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94131
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95969
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82904
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Min),A,50.88
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,56.75
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.88
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,81.75
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.25
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,240.81
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,245.53
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.28
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,245.91
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,240.05
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,244.72
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,127.12
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,76.88
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,46.75
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,55.75
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,88.25
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,65.88
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,60.62
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.19
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97089
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96741
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92352
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Max),A,80.25
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,58.75
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-50.38
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.94
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,137.31
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06392
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23009
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25667
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Max),A,75.62
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.81
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-140.44
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,57.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09111
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11473
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19408
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92905
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93704
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89538
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.25
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,72.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.59
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.59
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.11
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.12
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,240.72
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.44
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,196.5
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,79.38
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,46.12
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,46.25
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,117.88
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,69.25
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,70.62
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.5
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97586
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92407
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91537
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Max),A,42.62
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.44
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,123.69
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0638
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14043
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09935
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Max),A,35.12
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.93
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,134.37
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,82.63
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05983
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11269
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25975
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8856799999999999
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91797
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8682200000000001
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Min),A,38.88
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,59.5
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.73
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.22
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.08
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.89
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,240.88
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.33
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,92.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,106.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,50.62
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,50.25
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.37
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98022
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92087
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93307
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-92.94
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,103.37
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06477000000000001
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06679
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.01735
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.38
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-179.25
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,65.5
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03819
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09819
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30507
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.25
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75937
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83999
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82837
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Min),A,39.25
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,65.38
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,78.62
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.5
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,241.05
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.05
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.38
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.84
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,240.39
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.16
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,113.12
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,16.75
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,81.12
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,27.62
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,83.38
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,39.38
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,67.25
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70645
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95843
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9751
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,13.88
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,122.19
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.5
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,82.19
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02736
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05031
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0063
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
