Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,111.19
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-138.94
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,61.5
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04643
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07781
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32235
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85446
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8137800000000001
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84411
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.12
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.52
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.28
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.58
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.2
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.86
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.27
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,66.38
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,14.38
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,59.25
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,58.12
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,39.62
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,51.62
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.69
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.64828
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91836
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9664
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Max),A,38.62
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.87
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,158.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00349
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10915
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.1975
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,32.31
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-141.88
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.57
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0605
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0898
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28185
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8954799999999999
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88949
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8608399999999999
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.75
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,60.88
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,63.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.44
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.2
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,241.95
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.84
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,240.28
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.25
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,108.88
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,15.62
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,70.25
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,67.38
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,67.25
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.75
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.94
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67132
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9165
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96881
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Max),A,91.25
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-70.44
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.38
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,175.93
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0153
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05083
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.16585
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Max),A,88.62
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.62
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,151.37
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,41.5
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06816
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07884
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29082
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88794
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8632200000000001
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86072
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Max),A,22.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.75
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.66
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,242.66
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.02
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,241.2
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.05
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,234.12
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,73.5
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,35.25
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,98.12
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,39.62
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,81.88
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.06
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.38
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8508600000000001
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90777
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.927
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Max),A,49.12
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-81.63
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.25
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,123.69
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03249
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18877
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.32576
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Max),A,51.25
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.63
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,135.5
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,75.82
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05852
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10033
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24938
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.62
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83935
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8999
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81595
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Min),A,37.88
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,68.12
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,77.12
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,55.25
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.94
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.78
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.73
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.3
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.92
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.8
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,136.5
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,69.88
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,35.88
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,83.12
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,42.62
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,58.88
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.44
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.06
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81134
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8956
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95392
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Max),A,67.12
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
