Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,177.13
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,179.94
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00154
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08537
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10109
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Max),A,68.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-157.94
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.19
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,73.44
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0475
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0959
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31499
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83499
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86395
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8391700000000001
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.97
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.94
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.77
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.66
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,241.02
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,241.97
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,175.12
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,66.5
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,27.62
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,69.12
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,67.75
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.25
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.56
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78708
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8945299999999999
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9494
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,153.75
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.31
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-130.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00154
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12065
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14794000000000002
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Max),A,34.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.56
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.69
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.25
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05406
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09578
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3098
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8444200000000001
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8565299999999999
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81833
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,48.88
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.55
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.92
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.08
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.59
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.44
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.97
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,88.5
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,14.62
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,55.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,40.5
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.75
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81707
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92172
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91025
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Max),A,49.75
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.94
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,89.44
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01039
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20232
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.21746
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Max),A,52.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,40.25
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-178.87
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,71.81
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05235
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10851
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2911
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.93
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.69
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8202200000000001
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88281
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79718
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Min),A,39.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,52.62
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,238.38
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.67
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,239.58
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.39
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,237.88
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.64
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,132.62
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,57.25
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,59.75
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,43.75
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,56.38
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.69
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79547
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93408
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83014
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.44
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,28.69
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,154.25
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.008159999999999999
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26955
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.20693000000000009
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,72.62
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-69.06
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,62.81
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04488
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09902
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2936
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77884
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89184
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8204899999999999
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Min),A,43.62
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.62
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.62
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.03
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.66
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.64
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.25
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,241.91
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.5
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,98.12
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,65.88
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,42.88
