Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,53.75
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.81
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.88
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81753
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93863
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87179
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Max),A,32.12
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-107.75
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,113.37
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00908
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12730999999999998
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.03835
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.44
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,41.5
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04457
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08885
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35006
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.31
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80658
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8230299999999999
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8482299999999999
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.05
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.22
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.02
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.09
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.16
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,87.12
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,45.12
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,38.88
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.63
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88354
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92401
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8922100000000001
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,34.63
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.56
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,65.13
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04646
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11272
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0461
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,169.5
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,108.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.63
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04729
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10112
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35512
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79379
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8436299999999999
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8277
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Max),A,21.12
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.47
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.34
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.52
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.16
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,242.52
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,243.42
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,100.12
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,35.25
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,46.12
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.94
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8561700000000001
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9104
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8922399999999999
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Max),A,41.25
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-158.75
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.5
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,85.94
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00548
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16222
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.05727
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Max),A,41.38
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,60.75
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,167.75
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,36.75
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04265
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0977
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34347
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.63
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76477
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87036
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82736
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,63.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,242.78
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.06
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.42
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.98
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.94
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.14
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,112.12
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,56.5
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,67.75
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,39.62
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.62
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.5
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8481700000000001
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89471
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90137
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.31
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.44
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,114.38
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00713
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11974
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.03227
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,49.94
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,162.25
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,48.25
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03413
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09496
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34313
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.13
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75521
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86706
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8072199999999999
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
