Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.56
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.86
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.36
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.67
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Min),V,242.62
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,N Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,N Current (Max),A,106.88
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,22.25
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Max),A,55.75
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,35.62
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 05:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84964
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92853
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9006299999999999
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.5
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,95.44
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00584
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17345
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.11254000000000004
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,117.69
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.19
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.38
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04417
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0978
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31841
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.87
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.31
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79019
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87185
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7921699999999999
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.88
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Max),V,245.06
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.75
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.92
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Min),V,243.11
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Max),V,244.08
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,N Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,N Current (Max),A,79.75
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Max),A,45.75
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Max),A,54.25
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 05:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.88
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90472
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95102
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8630700000000001
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-141.69
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,89.25
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-168.19
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01186
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13597
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.06981
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,141.94
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,83.44
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0428
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09932
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33111
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78756
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86111
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83136
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Min),A,50.38
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,63.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.27
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.78
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.31
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.83
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Max),V,243.92
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,N Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,N Current (Max),A,58.38
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Min),A,16.12
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Max),A,69.88
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 05:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.62
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.38
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8508
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94757
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91153
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,41.56
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,115.44
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00636
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26342
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12392
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,42.56
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-151.25
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,80.75
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04182
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12319
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29912
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.5
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73477
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90265
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82995
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Min),A,40.88
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.17
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Max),V,245.31
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.8
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Max),V,246.03
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.31
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Max),V,244.42
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,N Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,N Current (Max),A,122.62
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Max),A,58.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,20.62
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Max),A,60.12
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,43.75
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,28.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 05:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.87
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76663
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95084
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92532
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Max),A,38.88
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-114.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.56
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,106.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00066
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30443000000000003
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.21877
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,66.06
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-132.06
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,67.5
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03819
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1335
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26729
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
