Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.87
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70022
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92102
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81479
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Min),A,42.38
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.3
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,245.64
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.23
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,246.64
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.3
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.73
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,111.62
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,33.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,17.38
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,45.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,39.88
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,61.12
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,44.75
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,45.38
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.13
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73422
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95248
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96628
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-63.63
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,27.69
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,126.37
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00237
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16719
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12514
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-139.81
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-143.88
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.5
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02464
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09087
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30645
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.13
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6996399999999999
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85806
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7853399999999999
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,241.7
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.98
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.59
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,246.97
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.2
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,245.03
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,60.5
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.06
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75659
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95346
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95013
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Max),A,58.62
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-83.13
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.81
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,111.31
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00212
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15416
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.11626
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Max),A,60.62
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,148.44
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,165.12
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,58.94
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02977
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0909
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31832
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.56
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.56
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69476
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8276600000000001
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75552
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.97
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.7
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.83
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Max),V,246.59
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Min),V,243.89
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.7
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,N Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,N Current (Max),A,154.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Max),A,55.5
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Max),A,62.12
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Max),A,57.38
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 04:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.37
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84921
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95642
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93591
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.37
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,95.69
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00209
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16262
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.11818
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Max),A,46.5
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-84.69
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,172.06
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.56
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02916
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09599
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31267
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.06
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.56
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69039
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85388
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78415
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.09
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.92
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.84
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.73
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.86
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,N Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,N Current (Max),A,123.62
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,21.88
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Max),A,59.25
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Max),A,53.62
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,23.62
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 04:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9368
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9436
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91922
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Max),A,48.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,158.31
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,104.87
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00758
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10582
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.03023
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Max),A,50.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
