Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.87
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,147.88
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.37
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.036910000000000005
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09117
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35534
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75344
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8022699999999999
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80533
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.88
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Min),V,244.75
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.69
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.39
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.72
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Min),V,243.53
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.59
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,N Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,N Current (Max),A,127.88
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,21.88
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Max),A,59.25
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Max),A,46.88
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 04:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91763
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9462
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9693
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-69.12
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.19
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,92.18
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00209
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09865
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.00795
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-140.75
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,152.69
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,39.31
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03853
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08586
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3485
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.37
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7852100000000001
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84231
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81112
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Min),V,244.48
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.09
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.47
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.19
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Min),V,243.41
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.11
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,N Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,N Current (Max),A,89.5
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,28.62
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 04:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7411800000000001
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94296
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94998
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Max),A,71.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-117.5
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.06
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,104.93
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00389
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11843
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.02351
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Max),A,74.12
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,170.38
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,162.12
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,36.19
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03642
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0873
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34874
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7774300000000001
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8422200000000001
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8334
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.47
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.56
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.55
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.8
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Min),V,243.44
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Max),V,244.66
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,N Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,N Current (Max),A,187.75
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Max),A,61.62
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Max),A,70.75
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Max),A,70.75
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 04:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.19
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6188899999999999
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93817
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88464
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Max),A,60.38
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-72.44
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.13
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00203
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13796
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.01079
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Max),A,61.62
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,83.19
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,58.31
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.035480000000000005
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08785
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34929
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.87
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77874
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84829
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84945
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.69
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.89
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.44
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.91
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Min),V,243.48
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.95
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,N Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,N Current (Max),A,160.5
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Max),A,60.38
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Max),A,63.25
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 03:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.5
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5908800000000001
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96167
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8667299999999999
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Max),A,57.62
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.25
