Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-135.25
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.5
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,93.88
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0002
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14864000000000002
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.01308
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,170.44
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,149.56
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,48.69
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02925
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0981
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34325
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.44
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76828
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88675
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8789
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Min),V,244.62
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.91
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.45
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.77
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Min),V,243.48
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.81
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,N Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,N Current (Max),A,149.5
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Max),A,62.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Max),A,56.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 03:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-54.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.81
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78201
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95386
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8209799999999999
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-98.88
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.81
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,104.43
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00191
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12902
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.00587
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,148.25
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,46.38
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03185
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08705
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34188
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.37
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77157
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86487
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84729
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.27
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.3
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.3
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Max),V,247.12
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.27
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.23
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,N Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,N Current (Max),A,87.25
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Min),A,16.12
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Max),A,44.75
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 03:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.56
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80688
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95883
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93979
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-71.44
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,111.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00255
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15026
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0201
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,151.63
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,49.12
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02989
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08162
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34923000000000004
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.5
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75332
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8506799999999999
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8233299999999999
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.11
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Max),V,246.38
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Max),V,247.44
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.05
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.39
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,N Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,N Current (Max),A,57.12
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,23.75
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Max),A,41.88
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,26.75
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 03:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.87
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82562
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95969
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93835
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Max),A,59.5
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-136.19
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-112.37
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,63.5
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00352
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11839
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.04771
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Max),A,61.75
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,81.56
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.62
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,38.56
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0291
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08626
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36175
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.75
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.19
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7272
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81082
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80002
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Min),V,244.59
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.56
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.58
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.56
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Min),V,243.69
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.56
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,N Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,N Current (Max),A,157.75
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Max),A,59.25
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,20.62
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Max),A,61.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Max),A,56.88
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,26.88
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 03:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
