Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.13
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8448200000000001
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95792
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91864
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-69.25
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.38
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,93.25
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00102
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09725
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.09169
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.38
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-108.31
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.19
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02843
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08409
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36687
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.31
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7117
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80853
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81494
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Min),V,244.72
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.53
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Min),V,245.83
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.5
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Min),V,243.81
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Max),V,244.62
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,N Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,N Current (Max),A,99.5
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Max),A,37.12
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,27.62
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 03:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.56
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78552
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93619
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90756
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-162.69
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,54.06
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00468
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09981
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.06627000000000001
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Max),A,31.5
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,164.44
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.62
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,55.06
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03145
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07872
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36129
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.63
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70904
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81625
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81802
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Min),V,244.81
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.8
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.66
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.69
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,N Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,N Current (Max),A,85.25
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Min),A,12.75
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Max),A,47.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Max),A,46.5
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 02:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.43
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8682799999999999
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94064
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93216
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-84.37
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.38
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,86.37
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00282
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13515
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.01161
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Max),A,34.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.63
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,61.69
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,51.06
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.035660000000000004
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08785
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34514
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.07
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76748
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8656
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8453
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,48.5
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.47
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.44
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.38
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.48
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Min),V,243.27
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.41
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,N Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,N Current (Max),A,92.88
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Max),A,41.75
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Max),A,55.38
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Max),A,50.25
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,26.5
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 02:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.19
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87082
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94693
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95346
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-80.87
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.31
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,78.06
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00157
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1483
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.01973
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,35.44
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.69
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,36.13
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.033339999999999995
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08832999999999999
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34228000000000003
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.37
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74447
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87689
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8418200000000001
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Min),V,244.98
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.62
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
