Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.97
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.59
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.81
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.52
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,N Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,N Current (Max),A,45.88
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Min),A,17.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,36.62
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 02:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.5
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8627299999999999
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94919
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94665
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-76.44
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,75.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00343
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25139
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12111
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.75
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,133.31
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,55.81
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04094
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11183
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30944
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.81
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73822
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90631
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8299200000000001
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.38
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.2
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.52
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.08
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.52
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.25
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Max),V,244.45
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,N Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,N Current (Max),A,89.88
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,31.62
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Min),A,17.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Min),A,35.25
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Max),A,56.25
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,27.5
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 02:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8748799999999999
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93771
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92319
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Max),A,74.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.56
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.44
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,71.31
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00313
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11382
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.02446
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Max),A,76.38
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,129.25
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-130.69
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,56.56
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03053
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08162
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35552
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Max),A,21.5
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.37
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75573
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8305299999999999
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81872
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.84
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Max),V,244.61
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Min),V,244.88
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.64
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Min),V,242.88
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Max),V,243.67
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,N Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,N Current (Max),A,188.75
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Max),A,72.5
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Max),A,76.38
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Max),A,66.38
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,26.88
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 02:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.31
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76056
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96225
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8999299999999999
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,53.38
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.06
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.75
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00246
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14742
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.019
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Max),A,36.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,64.07
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,144.38
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,36.75
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03246
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08714
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34978000000000004
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.25
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77069
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84955
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8123100000000001
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.38
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.47
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.36
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Max),V,245.39
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.44
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,N Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,N Current (Max),A,97.75
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Min),A,15.25
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Min),A,35.25
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 02:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.69
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80658
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96518
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92978
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-106.87
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.87
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,93.19
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00624
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15703
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.05876
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Max),A,49.25
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.38
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,155.25
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,51.19
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03474
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07652
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34108
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.94
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
