Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7377600000000001
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83786
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81671
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.38
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.41
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.27
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.11
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Min),V,242.2
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Max),V,243.14
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,N Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,N Current (Max),A,130.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Min),A,17.25
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Max),A,49.5
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,27.5
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 01:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.69
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77588
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96127
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91974
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Max),A,53.62
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-175.63
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.75
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,84.25
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00386
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11965
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.02083
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.13
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.81
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,62.31
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03343
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07862999999999999
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33962
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.56
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78686
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84503
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81653
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.88
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,65.62
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Min),V,242.72
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.22
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Min),V,243.55
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.08
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Min),V,241.56
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.14
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,N Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,N Current (Max),A,142.25
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Max),A,62.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Max),A,72.75
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Max),A,66.38
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 01:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.81
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.65374
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96561
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8959
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-77.44
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.94
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,91.19
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00194
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12337
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.02388
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,108.31
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.19
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.31
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03459
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08073999999999999
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3543
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77444
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8286399999999999
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8264100000000001
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.77
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.8
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.52
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.58
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.56
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.73
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,N Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,N Current (Max),A,113.12
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Min),A,12.12
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,22.62
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Max),A,58.25
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,28.62
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 01:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.81
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75964
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96353
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8625799999999999
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Max),A,58.12
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-85.25
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.31
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,92.62
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00121
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08516
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.15682
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Max),A,58.62
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,96.12
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,45.06
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03154
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.06981
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38579
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.31
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8038
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8579100000000001
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8717600000000001
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Min),A,39.88
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.08
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.77
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Min),V,244.95
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.62
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Min),V,242.89
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.56
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,N Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,N Current (Max),A,159.88
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Max),A,62.75
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Max),A,66.25
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,36.62
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Max),A,90.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 01:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.37
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8059999999999999
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96332
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86014
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-91.56
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-133.94
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.62
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00685
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07793
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28637
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,87.25
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,98.12
