Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.56
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03896
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07726
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41045
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83645
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85177
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8966
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Min),V,243.91
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.78
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Min),V,244.67
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.7
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.86
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.72
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,N Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,N Current (Max),A,101.5
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Max),A,52.25
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 01:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91711
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.983
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92136
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Min),A,11.5
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,13.38
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-70.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.37
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,74.19
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01061
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25417
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.0316
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-117.44
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.19
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.43
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05135
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10152
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33819
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84015
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90304
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8704799999999999
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.12
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.78
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.81
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.58
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.78
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.73
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.8
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,N Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,N Current (Max),A,64.5
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Min),A,44.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Max),A,65.38
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Max),A,48.88
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 01:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93326
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9368
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92554
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.63
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.75
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,78.69
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00023
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03526
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34737
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-149.62
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.06
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04384
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41634
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83557
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8390200000000001
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91293
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Min),V,243.44
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.08
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.45
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.02
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.33
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Max),V,243.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,N Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,N Current (Max),A,86.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Max),A,46.88
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Max),A,54.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Max),A,53.12
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 00:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92145
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92587
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91308
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-46.88
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.69
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,84.37
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00734
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09706
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.06679
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,170.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,33.5
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08918999999999999
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35366
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84009
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86105
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85052
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.53
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.5
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.56
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.5
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.45
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,N Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,N Current (Max),A,95.5
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,28.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Max),A,56.38
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 00:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8957799999999999
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93759
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92016
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.25
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,37.5
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.56
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,71.88
