Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01161
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10933
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.00374
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.19
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,116.88
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,59.87
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0461
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0887
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33837
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82531
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86813
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84775
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.59
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.44
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.53
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.42
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.42
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.44
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,N Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,N Current (Max),A,55.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,28.62
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Min),A,37.12
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Max),A,53.88
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 00:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.88
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78961
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94037
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94064
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-53.06
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,106.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00362
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19908
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0486
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,57.37
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.75
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,83.13
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04677
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09914
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31417
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.56
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78454
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89749
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8891
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.22
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.45
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.91
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.17
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.84
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Max),V,243.2
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,N Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,N Current (Max),A,69.38
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,26.5
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Max),A,55.75
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,44.25
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Max),A,43.75
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 00:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.06
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7337600000000001
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94784
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92663
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,142.69
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.13
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,49.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0076799999999999985
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15800999999999998
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.04298
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,114.81
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,114.38
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.5
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04686
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08836000000000001
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32839
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.06
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79953
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8675799999999999
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9017
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.75
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,65.88
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,67.5
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.17
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.66
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.05
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.45
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.27
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,N Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,N Current (Max),A,83.12
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Max),A,61.75
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Min),A,38.38
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Max),A,74.25
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,42.38
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Max),A,72.12
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 00:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.44
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74026
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93582
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85934
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-93.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.44
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,85.25
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00185
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09276
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21773
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,93.06
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-110.37
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.56
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0519
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08879
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35552
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8371299999999999
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87735
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92847
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.38
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.09
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.22
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.56
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.05
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Min),V,240.62
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.92
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,N Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,N Current (Max),A,66.25
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Min),A,37.25
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,42.88
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 00:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.62
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.75
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
