Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78271
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97519
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8857700000000001
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Min),A,13.88
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Max),A,74.5
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-91.12
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,89.25
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.013019999999999999
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29995
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.04616
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Max),A,71.75
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,70.56
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.56
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.75
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.053270000000000005
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10317
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31987
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.5
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7710199999999999
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8787799999999999
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85803
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.16
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.91
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Min),V,244.64
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.17
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Min),V,242.62
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.58
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,N Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,N Current (Max),A,194.62
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Max),A,69.75
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Min),A,45.75
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Max),A,91.38
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.25
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Max),A,58.62
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 23:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.94
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82184
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97595
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93396
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Min),A,13.88
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-99.56
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.75
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,97.31
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01817
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35616
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14131
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Max),A,44.88
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.44
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,176.19
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.44
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05425
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11420999999999999
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27868000000000004
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.5
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77536
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90375
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8411200000000001
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Min),A,39.88
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.25
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.34
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.3
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Min),V,244.56
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.56
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Min),V,243.05
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Max),V,243.78
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,N Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,N Current (Max),A,121.62
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,42.62
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Max),A,58.5
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Min),A,47.62
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Max),A,72.38
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,57.75
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 23:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77795
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9776299999999999
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82583
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Min),A,8.38
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Max),A,60.88
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-137.31
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.5
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,96.75
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0085
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29766
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09886
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Max),A,58.12
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,76.38
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,163.5
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,58.87
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04912
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10048
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30126
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.56
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7883600000000001
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8735299999999999
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8393799999999999
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.73
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.61
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.84
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.89
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.28
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.41
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,N Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,N Current (Max),A,154.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,39.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Max),A,54.62
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Min),A,44.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Max),A,75.5
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,53.25
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Max),A,59.12
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 23:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.25
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.31
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81488
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9785200000000001
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8255600000000001
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Min),A,14.5
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-148.44
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.56
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,97.69
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.006520000000000001
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2798
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0894
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-92.68
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,133.44
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,42.38
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04353
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09276000000000001
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30709000000000003
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.31
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7632399999999999
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85751
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8360299999999999
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.27
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.09
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.45
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.36
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.88
