Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.8
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,N Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,N Current (Max),A,90.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Max),A,35.62
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Min),A,47.75
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Max),A,69.88
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,50.88
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Max),A,50.62
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 23:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.88
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81665
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98364
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8284299999999999
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Min),A,14.88
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Max),A,56.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,20.62
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-79.87
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,111.37
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0009599999999999999
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36211
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.24453000000000005
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,91.31
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.87
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,71.31
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.052410000000000005
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09688
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24675
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79611
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9091799999999999
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8163699999999999
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Min),A,39.12
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.03
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.98
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.91
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.02
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Min),V,242.69
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.94
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,N Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,N Current (Max),A,130.38
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,44.12
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Max),A,45.88
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Min),A,55.75
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Max),A,81.38
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Max),A,52.12
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 23:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.25
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.94
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86569
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9778700000000001
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9475100000000001
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Min),A,13.5
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.13
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.75
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,145.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01042
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.35067
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,47.25
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-61.37
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,58.25
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06258
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12667
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19432
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81442
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93732
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81506
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Min),A,53.5
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,69.25
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.38
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.38
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.17
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.59
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.28
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.23
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.02
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,89.25
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,50.75
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,51.38
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,92.62
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8680100000000001
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848899999999999
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9468700000000001
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Min),A,11.5
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Max),A,44.25
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,133.69
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,129.13
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01082
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43473999999999996
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.24241999999999997
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.06
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-114.44
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.31
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06612
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12730999999999998
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21775999999999998
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83731
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9340200000000001
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8516799999999999
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Min),A,41.62
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.62
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.25
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.73
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.55
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.73
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.81
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.33
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,89.62
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,51.12
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,52.12
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,93.88
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,46.5
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8788100000000001
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98825
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9556899999999999
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Min),A,14.62
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Max),A,51.88
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-80.75
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,93.62
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02257
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39931
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25151
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Max),A,47.38
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,167.69
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.44
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06209
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11745
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2278
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
