Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80456
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9332
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8608399999999999
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.75
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.61
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.25
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.53
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.27
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.41
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.12
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,136.88
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,49.38
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,53.75
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,97.12
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,70.75
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,55.88
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.88
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87597
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9816
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8374
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Min),A,16.12
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Max),A,65.88
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,131.63
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.013380000000000001
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41439
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.33364
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Max),A,62.62
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,57.25
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.31
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,77.12
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07375
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13524
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17403
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.44
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8406299999999999
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9541
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8880600000000001
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Min),A,42.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,61.12
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.86
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.2
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.08
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.14
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Min),V,242.02
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.02
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,N Current (Min),A,40.38
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,N Current (Max),A,168.75
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,51.25
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Max),A,66.12
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Min),A,62.38
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Max),A,88.75
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,70.62
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Max),A,64.38
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 22:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85559
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98187
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79287
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Min),A,16.12
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Max),A,51.25
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.88
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,121.25
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01012
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37264
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.1834
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,92.06
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,116.25
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,61.94
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08058
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11849000000000001
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23159000000000002
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85782
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92532
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8934
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Min),A,42.88
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,64.88
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.62
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.83
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.66
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.69
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.73
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.47
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Max),V,242.31
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,N Current (Min),A,36.25
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,N Current (Max),A,133.12
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,47.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Max),A,58.12
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Min),A,54.12
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Max),A,89.88
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,69.38
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Max),A,59.5
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 22:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.81
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8811899999999999
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97604
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85855
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Min),A,15.75
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Max),A,47.25
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-106.06
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,110.19
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.016890000000000002
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35525
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.278
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.25
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.25
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,39.25
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07842
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11002999999999999
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2032
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86941
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92224
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87182
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Min),A,45.75
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,62.88
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.66
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.52
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.84
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.73
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Min),V,241.61
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Max),V,242.5
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,N Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,N Current (Max),A,120.5
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,45.75
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,60.62
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,55.12
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,85.62
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,66.75
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,46.12
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.19
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8584
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96149
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86767
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Min),A,12.62
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,17.62
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-78.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,25.56
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,136.63
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0132
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41802
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.32091
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,43.06
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,80.93
