Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08373
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1321
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17064000000000001
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87997
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94476
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8741399999999999
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Min),A,43.88
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,64.62
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.88
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,242.86
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.77
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.02
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.89
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.95
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.84
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,85.88
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,49.75
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,57.38
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,88.12
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,43.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8494200000000001
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96231
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8887299999999999
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-110.87
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,121.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0027
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5379
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.35885
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.12
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.5
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.19
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.75
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10405
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17708
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.09837
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8627299999999999
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9628899999999999
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8656
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Min),A,61.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Max),A,45.12
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.88
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,84.12
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.09
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.89
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.91
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.88
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.78
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.89
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,52.5
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,139.25
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,64.25
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,61.12
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,75.5
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,106.88
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,66.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8388
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96475
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90225
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Max),A,55.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-79.44
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.19
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0052
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.46447
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.28734
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.88
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,69.62
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08672
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15248
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14684
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8724
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95145
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8712700000000001
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Min),A,53.25
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Max),A,38.75
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,47.5
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,75.62
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.12
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.31
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.41
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,242.34
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,243.39
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.2
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.25
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,46.38
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,142.75
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,57.62
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,58.25
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,71.12
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,98.75
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,81.38
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,37.12
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,56.12
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,39.5
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86587
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96219
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93921
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,119.38
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00398
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41143
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12657000000000002
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-103.75
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,136.13
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,71.69
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08901
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13579000000000002
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20826999999999998
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87234
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93753
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89865
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Min),A,54.62
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Max),A,36.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,77.88
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.38
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.58
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.72
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.69
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.89
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.27
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.45
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,37.88
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,115.5
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,53.25
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,64.62
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,106.25
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,77.62
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,62.88
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,44.75
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8935200000000001
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9649
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95575
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Min),A,15.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Max),A,57.12
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-97.38
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,107.37
