Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01646
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44292
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.08186
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Max),A,55.88
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,49.69
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.63
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,99.62
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09096
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15077000000000002
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21694000000000002
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8529
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94116
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9183899999999999
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Min),A,54.62
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,78.12
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.38
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.03
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.28
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.23
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.7
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.08
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,44.88
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,152.38
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,58.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,57.75
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,67.38
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,101.62
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,38.62
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,72.12
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9003
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9669200000000001
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9375899999999999
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Min),A,11.38
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,78.37
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00551
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40496
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.01595
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Max),A,43.25
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.06
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,37.44
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.06
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08791
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14839000000000002
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24086
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8361200000000001
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9393
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93491
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Min),A,47.62
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,46.75
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,70.38
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.88
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.62
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.7
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.7
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.89
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.33
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.22
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,45.62
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,112.62
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,54.62
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,51.25
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,68.62
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,93.25
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,78.25
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,42.88
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,70.62
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8800899999999999
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97601
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94604
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Min),A,15.75
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-110.31
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,88.19
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01149
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49783
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.19957
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.63
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.63
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,56.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09437999999999999
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18195999999999998
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14400000000000002
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8431700000000001
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95981
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9082899999999999
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Min),A,61.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,53.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,82.62
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.58
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.39
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.73
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.58
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.22
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.17
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,52.25
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,94.75
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,64.25
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,36.62
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,74.88
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,105.75
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.12
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,39.5
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,55.75
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,45.75
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88592
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96829
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96045
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Min),A,15.88
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,17.75
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-132.69
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,101.12
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.019
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.48528000000000004
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07758999999999999
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,119.81
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,141.69
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,63.57
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09905
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1834
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1968
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8321799999999999
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95734
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93185
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Min),A,63.75
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,54.88
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,87.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.38
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,63.12
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.62
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.58
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.75
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,242.61
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.94
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.12
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.31
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,54.25
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,91.25
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,66.38
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,76.12
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,109.38
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,91.25
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,48.75
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,69.62
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,54.75
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
