Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87424
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9790000000000001
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94775
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Min),A,13.12
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,18.75
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,145.31
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.44
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,59.25
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01353
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38216
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.00044
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,147.06
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,50.69
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08956
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14272
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26888
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85415
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93548
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91128
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Min),A,51.88
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.75
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,69.12
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.12
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,70.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.33
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.61
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.52
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.72
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.38
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.06
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,45.88
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,81.88
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,55.25
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,43.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,66.38
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,92.5
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,78.62
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,40.38
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,77.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,51.75
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8558600000000001
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9783
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8805200000000001
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Min),A,16.62
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Max),A,56.25
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-75.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.5
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00346
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4703600000000001
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.28551
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,50.56
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,136.13
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,38.31
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08763
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17293
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1473
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8545799999999999
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95288
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8862
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Min),A,53.62
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,54.5
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,77.12
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.12
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.92
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.92
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.78
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.05
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.59
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.75
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,50.5
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,135.12
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,61.38
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,53.25
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,77.62
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,119.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,86.12
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,39.25
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,61.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,42.5
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.38
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83252
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99075
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9205899999999999
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Max),A,52.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.38
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-106.19
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,108.56
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01027
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.48226
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.15203
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,37.69
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.81
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,69.25
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09175
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15584
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19835
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89654
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9475100000000001
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92169
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Min),A,48.12
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,71.38
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.38
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.31
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.62
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.2
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.91
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.02
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.36
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,22.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,49.75
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,126.75
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,64.12
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,80.62
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,115.75
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,91.88
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,38.62
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,60.62
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,47.25
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85144
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.992
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9285899999999999
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Max),A,51.12
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-56.25
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.88
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00575
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.55795
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.321
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.44
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,60.37
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09706000000000001
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16832
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0992
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8728299999999999
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96091
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88708
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Min),A,56.62
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,51.75
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,79.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.98
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.11
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.53
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.08
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,242.14
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.86
