Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,24.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,56.5
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,128.88
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,72.88
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,70.88
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,39.38
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,84.75
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,117.12
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,100.62
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,38.38
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,60.25
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8994700000000001
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97726
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95914
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Min),A,13.12
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-73.94
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,123.94
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00935
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41643
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.18056
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,52.56
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,173.38
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,89.37
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09847
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16133
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1664
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8869600000000001
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9522700000000001
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9129299999999999
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Min),A,54.75
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.88
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,79.62
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.39
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.34
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.53
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.27
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.2
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,242.89
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,39.38
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,86.88
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,56.88
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,61.12
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,43.75
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,72.25
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,119.12
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,86.75
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,65.62
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,50.12
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8879100000000001
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96631
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95575
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Min),A,12.38
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-89.19
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,130.5
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0222
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41398999999999997
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.08531
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Max),A,49.62
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,178.13
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,75.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08058
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16124000000000002
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20189000000000001
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84585
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93655
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91479
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Min),A,55.5
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Max),A,40.5
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,48.88
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,82.75
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,59.75
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.56
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.2
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.81
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.36
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,242.38
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.78
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,45.75
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,133.38
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,57.38
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,60.25
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,70.88
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,102.88
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,79.62
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,39.38
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,74.12
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,48.12
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93219
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96619
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95926
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,14.88
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.13
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.94
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0037700000000000003
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38466
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.16423
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,41.87
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.44
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08659
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16497
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17762999999999998
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8609600000000001
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93899
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9034399999999999
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Min),A,50.88
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Max),A,39.75
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,49.88
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,70.75
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.62
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.3
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.17
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.36
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.23
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.78
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,43.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,83.38
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,52.75
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,53.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,69.75
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,93.88
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,77.88
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,38.25
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,62.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,47.12
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93024
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97064
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98029
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Min),A,14.25
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-144.12
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,86.19
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02495
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35879
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.00575
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,41.31
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-85.06
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,59.5
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07862999999999999
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16634000000000002
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22383000000000008
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
