Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8477100000000001
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9443
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93527
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Min),A,52.12
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,50.25
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,72.38
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,59.25
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.34
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.16
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.19
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.52
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.5
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,43.38
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,69.38
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,55.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,54.38
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,70.75
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,92.25
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,78.75
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,46.75
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,73.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,56.25
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92935
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9691799999999999
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9585299999999999
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Min),A,14.62
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Max),A,43.25
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,16.75
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-153.94
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.75
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,95.75
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02187
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39754
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.01009
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,63.13
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,176.5
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,68.31
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09694
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1696
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20976999999999998
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90475
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95645
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95163
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Min),A,53.5
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,49.62
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,83.5
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.12
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,72.25
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.12
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.19
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.8
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.25
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.02
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,242.23
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.22
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,42.62
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,115.5
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,54.12
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,53.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,40.12
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,70.75
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,103.12
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,84.62
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,44.25
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,85.25
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,60.75
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8975799999999999
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98016
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9343899999999999
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Min),A,13.62
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Max),A,47.25
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-113.37
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.13
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,70.25
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01738
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37688
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.0342
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.69
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,55.69
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10124
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16204000000000002
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21696999999999997
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9108299999999999
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9455899999999999
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9542799999999999
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Min),A,57.75
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,49.25
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,78.62
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.38
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,69.75
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.38
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.61
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.25
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.78
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.61
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.8
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,40.62
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,102.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,54.88
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,60.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,43.12
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,71.12
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,112.38
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,86.88
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,41.88
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,79.88
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.75
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80279
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9821799999999999
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8978299999999999
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Min),A,14.5
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Max),A,58.62
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-123.56
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.31
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,72.88
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01234
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.47372
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.20055
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Max),A,50.38
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.06
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.19
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,73.12
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11002999999999999
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18093
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11861
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9361
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96399
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94971
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Min),A,65.5
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.12
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.62
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.75
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,99.25
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,75.62
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.28
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.2
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.11
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.19
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.64
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.7
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,23.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,41.62
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,144.5
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,61.62
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,59.5
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,44.75
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,70.5
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,126.88
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,96.62
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,81.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,50.75
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.44
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7854300000000001
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95554
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9704299999999999
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Min),A,8.88
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,14.88
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,104.13
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.007490000000000002
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5153399999999999
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.29213
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,66.94
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,176.87
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,85.63
