Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12792
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.22405
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06041000000000001
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9273399999999999
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9763799999999999
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94778
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Min),A,78.62
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,61.62
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,107.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.25
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,75.88
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.12
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.98
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.97
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.84
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.05
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.45
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.52
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,23.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,39.88
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,102.25
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,62.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,59.25
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,72.5
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,140.75
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,97.88
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,82.62
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,57.75
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.69
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8368200000000001
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9404
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9923700000000001
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Min),A,8.88
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Max),A,49.62
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,12.62
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,62.94
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,108.94
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01961
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.51318
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.26738
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,50.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,156.25
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,88.25
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11238
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.22249000000000002
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06947
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88754
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747600000000001
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94324
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Min),A,81.88
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,63.12
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,109.62
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.88
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,71.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,240.09
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.56
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,239.91
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.83
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.5
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.31
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,22.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,43.75
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,149.75
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,63.38
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,52.75
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,72.12
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,119.38
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,92.12
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,38.88
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,83.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,55.12
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90948
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93448
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99139
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-143.88
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.43
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,101.81
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00548
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.46743
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.24672
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Max),A,38.88
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.06
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.94
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,83.44
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11522
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20345
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08794
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9187
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97034
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9539200000000001
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Min),A,74.12
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.62
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,53.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,101.5
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,80.75
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.31
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.11
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.36
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.36
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.78
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.64
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,116.38
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,52.62
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,69.25
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,45.62
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,63.38
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,111.88
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,85.25
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,39.12
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,93.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,56.88
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90494
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94891
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9752799999999999
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-52.31
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.69
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.006490000000000001
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41613
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.32985
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,87.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-138.94
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,68.94
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12691
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.2011
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06371
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93091
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9708899999999999
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9481200000000001
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Min),A,70.5
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,63.25
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,58.38
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,95.38
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,69.62
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.17
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.11
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.25
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.28
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.66
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.55
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,79.25
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,51.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,66.75
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,51.38
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,68.62
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,117.5
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,86.38
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,58.88
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88882
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9650299999999999
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9638399999999999
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-73.94
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,98.38
