Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00386
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43288000000000004
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.34776999999999997
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,34.81
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,165.06
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,66.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11864000000000001
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20049
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05165
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9227299999999999
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96435
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9292600000000001
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Min),A,64.25
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,56.38
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.12
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,93.88
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.25
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,62.25
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.2
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.08
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.11
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.23
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.56
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.59
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,98.88
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,53.38
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,60.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,46.38
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,59.38
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,113.38
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,87.25
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,78.88
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,51.12
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8391700000000001
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9545
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9342299999999999
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Max),A,33.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,12.38
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.94
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.44
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01637
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43593000000000004
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.32576
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,38.37
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.75
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,73.5
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12917
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19045
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05417999999999999
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93921
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96878
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93561
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Min),A,71.75
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Max),A,42.38
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,60.75
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.62
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.62
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,102.25
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.62
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,69.5
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.11
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.39
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.3
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.66
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.92
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.17
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,35.88
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,105.88
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,53.5
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,35.88
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,63.75
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,48.5
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,69.38
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,122.75
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,87.75
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,84.25
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,48.12
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.38
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87659
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9601700000000001
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94116
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,13.62
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-123.12
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,94.56
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02034
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3987
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.022080000000000002
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.25
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,175.75
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,79.93
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11665999999999999
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20357
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1899
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87823
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9652700000000001
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96747
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Min),A,84.88
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.38
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.38
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,101.25
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.75
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,102.25
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.73
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.98
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.89
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.34
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.92
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.22
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,98.88
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,59.38
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,66.25
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,64.12
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,121.25
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,86.38
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,41.75
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,107.38
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,62.12
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.19
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90695
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97183
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9151
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,13.25
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-119.44
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.37
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,90.12
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00252
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4734100000000001
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10842
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.88
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.75
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,61.5
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11696
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.21089000000000002
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11894
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8695
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97382
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9657
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Min),A,85.25
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,53.75
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,120.12
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.62
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,86.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.31
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.23
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.3
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.53
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,241.69
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.88
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,22.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,41.12
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,123.12
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,63.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,52.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,39.25
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,66.88
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,141.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,93.12
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,96.25
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,59.38
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.12
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
