Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87933
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98361
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8707299999999999
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Max),A,38.75
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,14.38
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,160.81
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,85.13
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.014969999999999999
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.53884
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.11702
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Max),A,31.5
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,59.75
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,154.75
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,78.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11849000000000001
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.24641999999999997
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.10188
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85574
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9778399999999999
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96741
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Min),A,73.88
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Max),A,56.38
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,63.38
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,101.88
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,85.38
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.38
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.8
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.06
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.5
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.19
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.06
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.89
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,24.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,51.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,128.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,69.5
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,60.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,37.12
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,75.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,131.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,99.25
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,41.88
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,90.12
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,59.88
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91543
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9863
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90256
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Max),A,41.25
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-147.88
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,119.56
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00511
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.60726
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.3633
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,63.44
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.63
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,85.31
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14757
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.23409000000000002
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00249
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9279200000000001
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98282
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9545600000000001
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Min),A,80.75
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Max),A,49.75
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,63.38
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,63.88
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,112.25
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.62
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,74.88
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.88
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.47
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.44
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.16
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.41
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.92
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.34
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,27.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,39.5
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,115.25
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,73.12
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,67.12
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,48.75
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,84.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,150.38
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,112.12
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,79.75
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,54.25
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9430799999999999
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899600000000001
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9380200000000001
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-102.06
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,96.94
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02266
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.55917
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.17232
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,35.44
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,171.69
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,68.18
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13927
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.2351
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0706
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9321299999999999
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9818100000000001
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9638700000000001
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Min),A,74.75
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,70.38
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,58.38
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,118.88
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.12
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,79.38
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.03
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,245.64
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.05
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.73
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.95
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.56
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,26.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,42.62
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,126.75
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,65.75
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,96.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,50.62
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,77.88
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,147.75
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,107.75
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,84.5
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,61.88
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9744299999999999
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9772299999999999
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8765200000000001
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,13.75
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-160.37
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.69
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,134.94
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06663999999999999
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.51788
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.19179000000000002
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.56
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.44
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,92.25
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15004
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.25475
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.04567
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9393
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98413
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97015
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Min),A,82.25
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,69.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,70.5
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,123.88
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.75
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,91.62
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.25
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.97
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.05
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,240.91
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.84
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
