Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,240.02
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,240.89
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,25.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,143.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,58.25
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,78.12
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,82.5
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,139.62
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,106.25
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,43.38
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,95.88
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,65.12
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9829100000000001
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92276
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89776
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,10.62
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-62.37
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,108.31
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10195
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38405
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.24804
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Max),A,48.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,52.31
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,170.12
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,96.31
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13317
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.22596999999999998
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06712
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93124
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97559
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9567899999999999
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Min),A,71.75
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Max),A,42.88
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.25
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,55.12
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,115.12
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.75
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.62
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,76.12
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.38
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.66
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.59
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.44
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,246.62
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,240.59
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.34
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,132.38
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,40.62
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,84.5
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,58.38
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,64.12
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,123.88
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,85.62
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,41.88
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,80.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,55.75
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9968600000000001
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94434
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92624
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Max),A,49.75
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,13.25
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,44.06
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,127.93
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14678
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07192
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.05895
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,73.56
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,175.31
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,73.56
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1299
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15962
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16463
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9527899999999999
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95224
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95575
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Min),A,43.75
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,66.88
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,87.25
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.62
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,80.5
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.61
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.8
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.94
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.17
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.53
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.77
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,129.25
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,44.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,89.5
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,67.88
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,51.62
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,103.38
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,66.38
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,40.38
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,85.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99521
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94855
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92212
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,11.25
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.94
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,22.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,99.62
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10340999999999999
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21541
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.08327000000000001
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.19
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,176.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,91.44
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12972
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18717999999999999
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18911
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93411
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96173
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96506
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Min),A,55.88
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,63.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,47.12
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,87.12
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.12
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,84.5
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.75
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.31
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.77
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.58
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.16
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.19
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.78
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,72.88
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,42.62
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,82.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,59.75
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,54.5
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,97.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,43.62
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,88.25
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9580700000000001
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92514
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93658
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Max),A,42.38
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.75
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,124.62
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07155
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4995
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.30425
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.44
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,175.44
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,95.31
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14970999999999998
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.25264000000000003
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.0027
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
