Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93689
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98029
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95526
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Min),A,78.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Max),A,51.62
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,59.62
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.88
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,121.5
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.25
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,69.38
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.75
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.12
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.88
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,242.05
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.23
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,240.83
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.95
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,23.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,113.25
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,56.12
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,72.75
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,53.75
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,68.5
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,138.38
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,40.5
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,74.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,52.62
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.62
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9191600000000001
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97964
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9244399999999999
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,19.62
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,62.25
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,128.87
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00548
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36809000000000003
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.08
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.37
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-126.94
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,94.38
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11127999999999999
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18220999999999998
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18968
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91196
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96521
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95886
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Min),A,58.62
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,44.5
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,90.25
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.62
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,89.62
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.88
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.12
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.14
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.19
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,243.33
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.03
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.98
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,102.38
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,51.25
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,63.62
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,43.5
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,53.88
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,117.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,84.38
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,94.38
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,60.38
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98505
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906299999999999
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96985
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-84.94
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.31
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,130.94
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03053
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.51095
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.31203000000000003
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.44
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.94
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,107.25
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11873
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20390999999999998
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01674
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91138
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9646
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9144899999999999
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Min),A,79.75
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.75
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,104.75
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.25
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,66.62
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.02
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.64
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.72
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.92
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,240.97
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.52
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,23.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,108.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,62.88
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,73.12
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,46.38
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,60.25
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,144.12
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,96.62
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,70.75
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,45.25
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9249299999999999
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97424
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9666100000000001
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Max),A,42.62
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,14.38
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-62.69
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,150.06
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0399
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26091
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.16075
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.75
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,175.25
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,39.19
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11015
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12694
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13448
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9469299999999999
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9353600000000001
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92074
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Min),A,52.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,71.38
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.25
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,70.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,76.62
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.83
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.67
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.81
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.91
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.44
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.84
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,103.5
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,76.88
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,51.12
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,41.62
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,90.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,67.75
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,82.12
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,46.75
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8731399999999999
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9671
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9560799999999999
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,14.12
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,123.69
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.12
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,44.12
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.019180000000000003
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11489
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.08417999999999999
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Max),A,50.25
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,92.38
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,118.62
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
