Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,38.75
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09114
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09844
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22359
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9388700000000001
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9274
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9398200000000001
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Min),A,45.25
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,67.38
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.12
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,69.12
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.78
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.98
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.97
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.7
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,127.25
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,74.12
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,48.88
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,39.5
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,89.75
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,73.62
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8545200000000001
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97104
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95132
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Max),A,51.62
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,12.75
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,41.5
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,129.19
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03478
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19161
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.16625
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.82
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.62
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,50.94
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11864000000000001
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14052
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12554
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9496100000000001
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95709
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93634
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Min),A,65.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,86.62
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,92.25
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,81.75
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.83
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.12
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.44
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.27
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,143.88
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,89.12
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,52.88
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,45.25
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,115.5
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,38.12
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,86.62
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80587
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97055
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9434799999999999
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,16.38
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-61.81
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,129.63
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01601
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49645
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.20644
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,120.06
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,148.81
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,118.94
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09654
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20092000000000002
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08534
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85849
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9766799999999999
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9308200000000001
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Min),A,73.5
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.88
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,94.62
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.62
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,70.38
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.14
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.45
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.66
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.17
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.62
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,37.25
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,123.62
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,60.5
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,52.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,62.38
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,119.25
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,87.12
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,75.25
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.44
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8506100000000001
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94284
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9487899999999999
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-162.69
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,129.13
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00551
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2369300000000001
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.03597
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.06
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,126.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,102.56
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07558
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.135
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19145
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89587
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95593
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92984
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Min),A,50.12
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.5
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,76.62
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.75
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,66.25
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.08
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.06
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.03
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.31
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,242.88
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.97
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,123.88
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,58.12
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,43.88
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,91.5
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,76.62
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,49.25
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9305100000000001
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93896
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9692700000000001
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Max),A,69.38
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.31
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.37
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
