Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,78.31
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00359
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26316999999999996
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09312999999999999
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Max),A,72.62
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.37
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-52.5
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,89.25
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06423
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1512
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16994
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Max),A,23.62
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83841
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95206
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90896
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Min),A,61.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,84.5
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.88
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,73.12
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.22
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.22
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.23
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.66
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.16
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,195.88
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,42.62
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,76.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,95.62
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,61.88
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,98.25
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.06
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9244700000000001
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9659399999999999
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9858100000000001
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Max),A,54.25
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,52.19
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.87
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.63
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0294
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24636
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.14434
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Max),A,54.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-120.62
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.31
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.059489999999999994
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14162
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25869000000000003
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81585
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94568
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94485
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Min),A,55.25
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,72.38
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,77.25
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.02
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.53
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.09
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.44
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.88
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.38
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,146.88
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,45.25
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,54.62
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,95.12
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,61.38
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,97.25
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,59.38
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8797
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9884
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9614299999999999
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Min),A,12.62
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-165.81
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.25
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,62.56
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0389
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34931999999999996
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.09352
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,74.88
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,104.63
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,78.87
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06227000000000001
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.152
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22954000000000002
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.75
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77667
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9569700000000001
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93637
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Min),A,63.38
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,83.12
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.75
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,78.12
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.92
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.5
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.05
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.52
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.22
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,109.5
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,52.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,45.88
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,54.5
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,100.5
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,82.75
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,56.62
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.75
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88354
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96405
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93085
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,11.75
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-78.31
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.31
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00426
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.46325
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.3099
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,129.75
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,162.31
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,112.19
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07985
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18331
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.055529999999999996
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8954799999999999
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9782700000000001
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9297799999999999
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Min),A,65.12
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Max),A,42.88
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,47.62
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,87.25
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.5
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.52
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.62
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.31
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.56
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.48
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,241.5
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,87.38
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,54.38
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,50.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,54.38
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,105.62
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,78.25
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,52.12
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.75
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
