Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8330700000000001
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9306
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92343
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Max),A,69.12
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-80.87
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,124.81
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00798
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38850999999999997
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.34221
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Max),A,72.75
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,40.81
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,172.25
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,71.06
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07301
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16567
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08589
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8598299999999999
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9665799999999999
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8909600000000001
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Min),A,74.62
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.62
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,96.12
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.25
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.25
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,246.47
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,242.12
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.56
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.06
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.42
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,176.88
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,45.75
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,66.88
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,47.75
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,103.25
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,66.75
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,74.5
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.19
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84872
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9702799999999999
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92374
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Max),A,95.5
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,13.25
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-79.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,139.75
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02885
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28948
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.35454
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Max),A,94.75
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.38
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,169.38
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,72.25
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08455
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11915999999999999
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1017
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92212
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94299
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87424
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Min),A,47.75
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.12
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,75.5
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.98
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,246.25
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.17
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.39
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.78
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.94
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,247.5
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,40.88
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,96.25
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,45.75
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,98.38
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,62.75
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,82.25
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.06
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82916
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9599
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88074
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.13
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,50.69
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-125.81
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06001
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18578
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.38885
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-79.63
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,160.19
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,63.75
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10152
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10253
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.10039
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9540700000000001
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94421
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8818
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Min),A,48.25
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,76.62
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,69.25
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,55.88
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.38
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.86
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.62
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.61
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.3
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.72
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,90.25
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,79.5
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,53.38
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,85.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,55.38
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,59.38
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83572
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9498
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90695
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,104.06
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04985
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12935
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.30327
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-140.81
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,63.5
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0887
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0876
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13652
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9426
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9273399999999999
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89059
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Min),A,41.38
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,79.12
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.62
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,85.75
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,66.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.7
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.97
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.3
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.3
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.88
