Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.02
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,88.88
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,81.12
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,49.38
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,100.25
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,50.25
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,70.38
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9865700000000001
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92224
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9063399999999999
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Max),A,56.5
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,155.19
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,94.94
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-91.75
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11317999999999999
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10298
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0435
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Max),A,57.25
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.25
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0659
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.06551
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22152
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9303899999999999
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8603799999999999
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9004200000000001
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Min),A,39.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,77.5
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,67.12
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,64.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.77
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.69
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.84
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.95
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.03
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.8
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,149.5
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,89.62
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,53.75
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,73.88
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,35.5
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,68.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9649
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9229999999999999
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9435399999999999
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.31
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,69.19
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0508
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08248
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.11957999999999999
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-158.31
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,153.69
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.81
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07543
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09502000000000001
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20027
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91751
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92514
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9207799999999999
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.72
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.8
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.02
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.95
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.61
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.72
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,83.88
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,61.88
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,34.75
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,57.5
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,67.12
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97244
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9364
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8831200000000001
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Max),A,37.12
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.31
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04955
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14531
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.05534
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.56
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,150.37
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.87
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08531
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12330999999999999
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20256
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9268799999999999
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94873
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94195
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Min),A,38.62
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,68.75
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,75.62
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.62
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.47
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.89
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.73
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.17
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.41
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.89
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,102.5
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,64.75
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,41.12
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,75.5
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,81.25
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.81
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94305
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9427200000000001
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9100600000000001
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Max),A,43.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-50.25
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,99.44
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05919
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24877
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.44454
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.94
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,177.44
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,74.31
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09255
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13457
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07078999999999999
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
