Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93573
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95947
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87375
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Min),A,45.75
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,67.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.62
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.42
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.72
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.55
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.77
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.56
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.69
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,113.75
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,66.38
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,47.62
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,45.88
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,74.5
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,60.62
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90375
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9370700000000001
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91138
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Max),A,41.88
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,39.63
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,27.82
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,148.75
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04863
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26708000000000004
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.4009
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,38.31
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-150.44
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,70.56
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07564
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13552
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07933
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9058200000000001
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9603
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85339
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Min),A,45.12
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.25
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,72.88
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.75
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.73
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.23
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.16
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.31
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.16
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.41
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,114.62
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,67.25
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,41.62
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,43.62
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,80.25
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,57.62
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,47.25
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90045
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92825
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94479
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-115.25
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,40.5
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,131.63
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04155
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05165
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.07723
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Max),A,35.62
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.12
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,68.81
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08119
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08437
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23748000000000002
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.19
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9499200000000001
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9359700000000001
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92227
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Min),A,46.75
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,80.38
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,90.5
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,89.5
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.8
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.58
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.11
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,241.95
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.92
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,91.5
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,82.12
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,97.75
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,94.5
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,52.25
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.94
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91507
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9385700000000001
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9409799999999999
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Max),A,72.12
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,12.12
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.69
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.5
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09767
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03059
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13884000000000002
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Max),A,53.62
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.38
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.12
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.81
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15125999999999998
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09852999999999999
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16143
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97839
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96201
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95978
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Min),A,53.38
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,111.12
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,87.38
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.25
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,95.12
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.88
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.7
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.45
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.12
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.92
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,241.67
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.77
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,163.12
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,50.62
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,113.5
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,79.62
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,45.12
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,124.25
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,65.38
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,99.88
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.12
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9797399999999999
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9460700000000001
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9103700000000001
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Max),A,74.88
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,12.25
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-76.38
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,25.06
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,164.5
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14797000000000002
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15275999999999998
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.62756
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Max),A,79.12
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,34.19
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,167.12
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,95.38
