Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14662
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12728
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.04729
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9711
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9602
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85257
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Min),A,62.38
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.38
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,98.62
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.88
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,88.62
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.25
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,64.62
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.92
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.44
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.16
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.72
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.73
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,197.75
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,52.75
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,47.62
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,109.38
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,77.38
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,42.88
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,104.75
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,69.62
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,78.75
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80038
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9319799999999999
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9228200000000001
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,44.75
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,57.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,174.25
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08248
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15444000000000002
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.48516000000000004
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,102.56
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-127.25
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,92.06
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1129
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11174
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05461
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95593
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93484
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8732
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Min),A,72.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Max),A,37.75
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.25
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,90.38
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,94.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.38
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.7
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.81
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.81
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,109.38
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,39.25
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,101.5
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,101.75
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,55.38
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.81
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84875
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9261799999999999
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9725600000000001
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Max),A,77.88
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,12.38
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-51.5
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,109.94
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-122.19
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0873
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06642
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.4193
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Max),A,81.12
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-114.75
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-53.31
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1219
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.05946
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0771
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96826
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8781100000000001
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8521700000000001
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Min),A,74.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Max),A,47.25
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.88
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,124.38
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.25
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,69.88
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,68.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,242.09
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.77
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,242.95
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.44
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,241.69
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.23
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,213.12
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,43.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,49.38
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,126.5
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,70.88
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,85.5
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,42.5
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,85.75
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.69
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9035
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97375
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,87.07
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-141.5
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04537
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09913999999999999
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.30996
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,66.56
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.56
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-149.06
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10465999999999999
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08501
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15108
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95047
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8967
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89966
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Min),A,46.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.75
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,72.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.88
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,59.38
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.62
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.5
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.02
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.12
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.77
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.75
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,84.75
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,38.88
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,74.62
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,56.62
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,83.25
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,55.25
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,70.75
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,44.88
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78192
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9922200000000001
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9857799999999999
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Min),A,8.88
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Max),A,42.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-179.81
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-116.5
