Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00496
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13368
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09432
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.63
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.56
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,43.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08827
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09117
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21602
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9361299999999999
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90451
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9363100000000001
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Min),A,41.75
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Max),A,28.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,66.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,64.75
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.52
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.41
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.88
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.88
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.66
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.67
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,94.5
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,68.38
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,46.88
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,44.25
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,91.88
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,77.62
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,51.12
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.06
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7991
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9932200000000001
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98715
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Min),A,10.25
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Max),A,64.25
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,165.38
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.37
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,116.25
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0204
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32058000000000003
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14073
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,40.5
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,148.56
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,90.38
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08653
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13685999999999998
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18349000000000001
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9051799999999999
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94583
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93695
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Min),A,37.25
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,64.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,58.62
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.8
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.05
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.73
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.14
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.66
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.19
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,139.5
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,44.38
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,56.75
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,40.25
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,51.75
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,112.5
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,73.12
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,76.62
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,52.5
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,48.94
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.25
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93732
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9946
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98721
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,16.25
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-166.25
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.19
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0255
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29485
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.19487000000000002
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.75
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.87
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,65.25
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08461
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13698
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16727999999999998
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88507
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93405
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90674
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Min),A,44.62
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,67.12
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.5
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.88
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,60.38
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.34
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.22
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.48
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.45
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.36
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.19
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,66.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,77.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,57.62
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,90.5
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,79.25
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,49.25
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.31
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.82
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93799
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98911
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9722
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Max),A,60.12
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,14.38
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,155.5
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,111.75
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0089
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20146
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2459
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Max),A,63.5
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,90.19
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-140.75
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,83.75
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05525
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1118
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31142
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.25
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8165600000000001
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8829
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9476899999999999
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Min),A,48.75
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,68.12
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.88
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.12
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.2
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.97
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.12
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.16
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.89
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,150.25
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,44.12
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,67.5
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,38.88
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,92.25
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,85.12
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
775710,Dace Road - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
775710,Dace Road - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
775710,Dace Road - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
