Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,88.25
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,43.75
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,51.88
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,40.38
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,73.12
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,50.62
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,41.62
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,104.25
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,68.62
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84485
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9651200000000001
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9676799999999999
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.07
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.94
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.44
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02669
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09679
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3576
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,50.25
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,145.44
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.81
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0468
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11092
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34176
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78204
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8720100000000001
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95029
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Min),A,45.75
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Max),A,33.88
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.88
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.25
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.62
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.72
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.05
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.27
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.33
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,87.75
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,41.88
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,69.25
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,47.38
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,78.5
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,52.75
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.81
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85254
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715600000000001
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9561799999999999
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Max),A,54.5
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,11.75
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.94
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.13
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.87
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.024030000000000003
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13985
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29244000000000003
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Max),A,54.5
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,58.75
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,166.38
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.68
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04598
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12495999999999999
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3192
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77588
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9029799999999999
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9534299999999999
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Min),A,48.38
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,82.38
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,91.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.25
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,245.22
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.48
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.33
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.81
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.67
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,149.75
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,42.62
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,57.62
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,37.88
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,98.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,51.5
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,96.38
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,50.25
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.69
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9033200000000001
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848899999999999
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9321299999999999
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,16.38
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,165.69
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,92.44
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03282
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33576999999999996
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.12495999999999999
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,117.5
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-123.75
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,63.07
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.044539999999999996
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14513
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26876
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.87
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6239899999999999
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9398799999999999
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94339
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Min),A,60.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,75.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,73.88
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.5
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.73
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.58
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,245.77
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.08
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.12
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,120.75
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,52.12
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,13.88
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,23.62
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,49.62
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,93.75
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,67.62
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,79.25
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,47.38
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95221
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95624
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9217799999999999
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Max),A,56.38
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,11.88
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.69
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.19
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,47.38
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.024030000000000003
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29088
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34231
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,1.12
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-145.44
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.75
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,57.75
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.054279999999999995
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16756
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35085
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
