Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5866600000000001
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9582200000000001
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98083
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Min),A,78.25
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Max),A,53.75
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,86.5
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.12
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,106.25
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.75
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,245.84
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.95
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.83
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.14
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.56
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,144.12
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,59.75
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,14.38
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,69.38
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,43.5
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,102.12
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,71.75
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,111.5
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,65.25
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9640799999999999
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9683799999999999
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9379299999999999
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,13.12
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,78.81
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,94.94
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03664
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27312
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.010879999999999999
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Max),A,41.38
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.31
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.12
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.94
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.053329999999999995
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12865
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26577
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77832
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9266
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.948
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Min),A,61.25
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.12
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,81.88
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,53.38
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.41
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,245.73
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,245.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,246.08
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.45
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.62
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,108.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,39.25
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,53.88
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,41.38
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,100.12
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,61.75
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,59.12
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97903
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94726
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95706
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Max),A,86.25
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-126.69
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.56
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,86.69
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04686
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33068000000000003
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12029000000000001
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Max),A,90.88
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,76.38
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.69
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,45.94
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0844
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16539
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21718
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Max),A,28.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8959299999999999
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96106
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9543799999999999
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Min),A,58.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,73.88
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,95.62
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.88
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,78.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.62
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.8
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.58
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.34
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,246.03
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.92
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.67
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,243.38
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,89.12
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,52.75
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,131.75
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,74.25
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,34.75
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,83.25
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8963
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9389299999999999
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9292600000000001
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.81
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.75
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,120.62
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0757
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22893000000000002
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.35441999999999996
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,67.06
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.56
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,79.87
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09154
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1393
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18202000000000002
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93594
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9417399999999999
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87503
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Min),A,56.5
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,89.75
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.38
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,245.16
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,245.89
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.33
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,246.56
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.16
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,245.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,96.38
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,70.25
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,45.62
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,100.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,62.62
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,56.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,35.5
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9837299999999999
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9353600000000001
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91571
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,132.31
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-159.94
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1574
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13701
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10985
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-135.07
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,152.31
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
