Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.19
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08547
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.06694
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30953
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.19
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9547700000000001
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8247700000000001
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88626
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Min),A,42.88
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,89.38
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,76.5
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,71.5
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.75
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,245.66
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.86
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,246.42
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.19
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.86
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,82.88
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,37.75
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,110.25
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,60.12
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,83.38
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,40.62
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,76.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8395100000000001
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9086
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8726799999999999
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-105.56
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,112.25
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-117.56
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07518
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0551
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.02925
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,107.63
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-124.81
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.19
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0721
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.05934
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34010999999999997
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.5
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9435100000000001
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80218
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88095
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Min),A,37.38
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.08
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,246.23
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,245.86
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,246.98
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.17
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,245.25
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,95.12
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,76.75
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.25
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.38
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70404
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9202
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91156
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.62
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-157.31
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-92.88
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02309
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17195
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.18434
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,53.44
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-88.69
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.31
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07378
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10545999999999996
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28902
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91858
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8967299999999999
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8645299999999999
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Min),A,38.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,60.88
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,67.62
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,246.2
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.98
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,246.78
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.59
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.11
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,95.75
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,62.5
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,75.38
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,48.75
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,54.5
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,31.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.25
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7488100000000001
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9263299999999999
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9161100000000001
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Max),A,53.75
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-81.44
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.69
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,104.81
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03816
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19783
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.3294
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-53.69
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.69
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08449
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1017
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21025
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94485
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9023100000000001
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83005
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Min),A,49.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,69.62
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,240.94
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.36
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,241.47
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.81
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,240.02
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.44
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,141.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,30.5
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,57.75
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,37.25
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,78.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,50.62
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.37
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69543
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93704
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9012100000000001
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-80.75
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.37
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
