Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,126.06
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00838
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2482800000000001
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.08736000000000001
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,39.69
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,145.12
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.06
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06673
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1176
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30465
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87469
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9153100000000001
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94037
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Min),A,46.5
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,61.88
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,69.62
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,67.5
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,240.92
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.48
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,241.52
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.94
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,239.86
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.36
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,108.75
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,37.12
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,62.5
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,39.62
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,83.5
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,53.62
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,71.38
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,40.12
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.31
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6873100000000001
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93878
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9143100000000001
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-120.19
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.19
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01305
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22011
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.12352
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.81
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.88
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,62.25
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08147
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12550999999999998
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31823
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89865
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91876
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95334
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Min),A,55.5
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,75.25
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,73.12
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.25
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,77.75
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.33
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.17
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.89
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,242.52
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.16
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,240.88
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,109.5
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,39.38
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,76.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,38.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,82.88
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,55.88
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,81.62
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.69
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71673
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9552
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95245
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-102.19
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,119.25
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0061200000000000004
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34615
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.20528000000000002
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Max),A,23.62
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,38.5
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-179.69
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,49.06
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07493999999999999
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13713
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21834
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86215
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9402799999999999
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91495
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Min),A,62.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Max),A,34.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.5
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,81.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.25
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.2
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.28
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,241.64
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.45
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,239.92
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,240.92
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,75.38
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,42.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,96.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,61.62
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,56.5
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.44
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7536
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9538
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9691799999999999
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Max),A,51.62
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,10.62
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.88
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,63.57
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,128.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00298
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41189
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.36925
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Max),A,53.88
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.94
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.37
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,43.5
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09825
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15334
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1617
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89923
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9534
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8979799999999999
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Min),A,62.38
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,84.12
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.88
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,240.92
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.67
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.09
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.77
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.42
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.27
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,138.25
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,42.88
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,56.25
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,44.5
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,98.25
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,70.12
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,65.38
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
