Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86029
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92074
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9364299999999999
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-88.07
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,117.56
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07997
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26216999999999996
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.47081999999999996
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.37
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,173.31
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,71.75
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12932000000000002
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15154
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12355
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9517200000000001
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9537700000000001
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85861
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Min),A,59.75
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Max),A,36.12
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,86.12
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,91.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,61.38
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,236.16
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.59
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,236.66
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.02
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,235.22
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.53
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,114.5
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,39.25
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,88.12
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,47.75
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,48.88
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,100.5
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,66.62
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,66.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.31
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8227200000000001
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94537
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9404299999999999
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Max),A,44.38
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-78.06
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,36.69
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,166.12
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03606
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.48067
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.6179399999999999
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Max),A,45.75
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,32.69
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,173.19
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,124.56
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12095999999999996
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17733
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.04482
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9401200000000001
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97046
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81103
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Min),A,68.25
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,73.75
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.88
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,93.38
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.12
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.33
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.77
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.58
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.12
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,240.34
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.61
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,109.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,49.25
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,76.75
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,54.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,110.62
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,54.75
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.25
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.75
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86487
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91058
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90192
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-69.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,137.5
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05483
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44933
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.4536
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.88
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,162.81
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.56
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10985
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18309
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1035
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91015
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96634
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8603200000000001
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Min),A,65.38
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,89.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.02
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.97
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.36
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.55
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.06
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.91
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,140.75
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,45.75
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,50.88
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,96.25
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,73.75
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,52.25
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94076
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94842
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9741200000000001
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Max),A,38.62
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-123.5
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,126.25
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04036
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2412
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.26961
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.56
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,152.63
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,56.63
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04686
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12734
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23995
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.25
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75216
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.914
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81704
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Min),A,58.88
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,70.25
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.09
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.02
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.47
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
