Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.98
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.05
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,105.5
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,51.12
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,82.25
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,44.38
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8894
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9289799999999999
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9403100000000001
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-179.37
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.69
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04488
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17623
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.23268000000000005
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-124.25
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,55.87
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03609
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10674000000000004
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26696
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.75
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7713300000000001
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89969
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8190000000000001
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Min),A,39.75
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.58
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.41
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.03
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.97
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.64
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.61
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,135.25
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,54.62
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,58.12
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,40.75
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,44.75
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.94
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80435
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9201
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9223
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Max),A,50.12
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-114.12
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.62
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,134.25
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00279
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16219
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.016890000000000002
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,135.25
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,134.31
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,49.38
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03914
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10378
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32821
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.75
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7489899999999999
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86188
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8752700000000001
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.03
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.22
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.5
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.83
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,241.97
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.08
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,131.88
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,58.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,23.75
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,55.88
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,40.12
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,51.25
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.94
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85821
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90109
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90628
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Max),A,55.75
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.44
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,106.63
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,92.88
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.029589999999999998
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13719
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10582000000000001
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Max),A,56.25
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.56
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-64.94
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.37
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04125
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0948
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32873
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.87
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7470100000000001
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83337
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8484200000000001
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,243.48
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.94
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.08
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.5
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,242.52
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.72
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,144.88
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,59.88
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,62.62
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.56
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74221
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90454
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9545600000000001
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-176.56
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.81
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.31
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0013599999999999999
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10579000000000001
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13875
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,99.38
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.06
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.12
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04961
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08959
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32613000000000003
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.87
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
