Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82449
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85931
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84991
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.58
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,245.25
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.83
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.78
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.77
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.05
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,48.38
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,26.75
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,37.12
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,58.25
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.94
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.81
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71411
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92401
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8886700000000001
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Max),A,49.62
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,134.19
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.43
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,96.5
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00404
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11504
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.01372
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,159.94
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,174.19
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,43.31
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.034589999999999996
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09035
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35622
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.69
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76965
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81399
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81796
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.52
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,245.19
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,245.19
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,245.95
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.53
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,244.34
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,132.62
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,50.5
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,35.5
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,51.12
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.56
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82235
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91995
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8448200000000001
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-90.62
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.5
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,91.75
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0312
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17265999999999998
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.18233
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,40.25
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,112.25
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,45.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.042589999999999996
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09844
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30263
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77545
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86059
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76141
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,241.22
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,246.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.03
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,246.56
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,240.52
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.91
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,113.75
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,56.25
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,39.88
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,23.62
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.63
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.81
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5769
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9078700000000001
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8640399999999999
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.75
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-167.12
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,125.38
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00395
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09877000000000001
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10475
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,46.69
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.44
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,61.37
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03603
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07851
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31438
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.37
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7752
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81357
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78033
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,241.3
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,242.34
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.92
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,242.84
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,240.23
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.31
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,98.25
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,22.88
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,23.62
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-53.19
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6535
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8981
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81061
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,155.31
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,96.81
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00185
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1162
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.030780000000000002
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,60.37
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-135.19
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,46.94
