Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03285
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08638
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34539000000000003
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74026
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8359700000000001
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83581
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.73
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.69
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.25
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.17
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,241.7
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,73.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,17.5
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.25
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82834
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9169299999999999
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87155
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-103.37
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.69
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,127.31
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01265
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13509000000000002
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12834
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.94
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.88
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.06
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0302
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08806
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30941
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78851
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8410299999999999
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7670899999999999
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.64
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.58
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.03
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,243.12
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.69
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.83
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,117.62
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,57.38
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,53.25
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8785700000000001
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9375600000000001
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91501
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.38
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,109.25
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00133
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15236
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.036239999999999994
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.69
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,110.63
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.12
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03038
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08946
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34609
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.75
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7156
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82562
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81793
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,242.17
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,246.53
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,242.77
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,247.22
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.33
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,245.62
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,89.25
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,10.62
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,50.62
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,26.5
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.62
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91809
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9378299999999999
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91614
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.69
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,120.38
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00063
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18636
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12730999999999998
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.81
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,138.69
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,58.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.034260000000000006
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09227
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32232
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.69
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7209399999999999
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8504
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7852100000000001
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.25
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,246.12
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.81
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,246.94
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.5
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,245.36
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,76.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,27.5
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,16.12
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,49.12
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9098200000000001
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9265399999999999
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9272100000000001
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,98.56
