Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00022999999999999998
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17992
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12782000000000002
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,35.06
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-82.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.44
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03685
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09147999999999999
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31585
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.38
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.12
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77612
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86606
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8226600000000001
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Min),A,36.25
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.5
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Min),V,245.28
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Max),V,246.22
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Min),V,246.11
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Max),V,247.08
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.47
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.41
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,N Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,N Current (Max),A,56.88
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,21.75
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Max),A,57.38
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 05:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91412
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9375600000000001
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9375
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-134.13
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.44
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00606
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27355
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25063
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,70.62
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.12
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,66.38
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04558
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11897
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27555999999999997
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.25
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74319
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90805
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78869
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Min),A,41.25
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.25
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Min),V,245.3
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Max),V,246.03
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.73
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Max),V,246.73
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.27
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.11
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,N Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,N Current (Max),A,78.75
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,33.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Max),A,59.75
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,45.62
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Max),A,38.62
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 05:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8963899999999999
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9288299999999999
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93079
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,165.12
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.63
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,117.75
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,2e-05
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25484
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.2397
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-123.19
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.62
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,75.75
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.037489999999999996
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11284000000000001
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27366999999999997
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.31
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76754
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9247700000000001
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8220200000000001
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Min),A,39.5
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Min),V,245.16
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Max),V,246.11
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.61
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Max),V,246.77
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Min),V,244.27
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Max),V,245.27
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,N Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,N Current (Max),A,101.12
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Min),A,16.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Max),A,59.12
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,44.38
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Max),A,54.62
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 05:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88675
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9126299999999999
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89786
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.69
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.94
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,104.81
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0036200000000000004
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23287
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.15138
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,77.81
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,42.44
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04082
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10539000000000001
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30922
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.06
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7550600000000001
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90185
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85019
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Min),A,38.12
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.62
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,245.08
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,246.09
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.72
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,246.77
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,245.12
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,69.12
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,34.75
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,58.5
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,41.75
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,42.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.06
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
